Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.3,7.75,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,4,14,5,45,114.0,16.0,1.35,9.0,24.5,47.86,0.0
2018,4,14,6,0,217.0,30.0,1.4,9.6,47.0,121.75,73.12
2018,4,14,6,15,330.0,41.5,1.5,10.2,89.5,189.1,146.03
2018,4,14,6,30,443.0,53.0,1.6,10.8,132.0,265.92,213.84
2018,4,14,6,45,515.5,61.5,1.7,11.45,182.5,330.37,270.44
2018,4,14,7,0,588.0,70.0,1.8,12.1,233.0,400.46,329.87
2018,4,14,7,15,636.5,76.0,1.7,12.7,286.0,459.45,377.91
2018,4,14,7,30,685.0,82.0,1.6,13.3,339.0,521.17,426.01
2018,4,14,7,45,719.5,86.5,1.5,13.95,391.5,574.5,465.56
2018,4,14,8,0,754.0,91.0,1.4,14.6,444.0,626.25,502.39
2018,4,14,8,15,779.5,94.5,1.3,15.3,494.5,673.62,533.58
2018,4,14,8,30,805.0,98.0,1.2,16.0,545.0,720.51,562.68
2018,4,14,8,45,824.0,101.0,1.15,16.65,591.5,761.02,587.02
2018,4,14,9,0,843.0,104.0,1.1,17.3,638.0,800.1,609.84
2018,4,14,9,15,859.5,105.5,1.0,17.9,680.5,833.77,627.86
2018,4,14,9,30,876.0,107.0,0.9,18.5,723.0,860.71,640.96
2018,4,14,9,45,890.0,107.0,0.85,19.05,760.0,886.43,653.99
2018,4,14,10,0,904.0,107.0,0.8,19.6,797.0,909.67,665.25
2018,4,14,10,15,913.0,108.0,0.8,19.9,827.0,926.88,674.16
2018,4,14,10,30,922.0,109.0,0.8,20.2,857.0,941.16,681.32
2018,4,14,10,45,928.0,109.5,0.85,20.5,879.5,949.17,685.62
2018,4,14,11,0,934.0,110.0,0.9,20.8,902.0,954.04,688.13
2018,4,14,11,15,937.5,111.0,0.95,20.95,916.5,953.99,688.07
2018,4,14,11,30,941.0,112.0,1.0,21.1,931.0,950.71,686.14
2018,4,14,11,45,942.0,112.0,1.05,21.3,937.0,941.02,680.15
2018,4,14,12,0,943.0,112.0,1.1,21.5,943.0,928.2,672.32
2018,4,14,12,15,942.0,112.5,1.25,21.55,941.0,911.1,663.73
2018,4,14,12,30,941.0,113.0,1.4,21.6,939.0,891.07,653.03
2018,4,14,12,45,938.5,112.5,1.5,21.7,929.0,866.01,638.07
2018,4,14,13,0,936.0,112.0,1.6,21.8,919.0,838.3,621.21
2018,4,14,13,15,932.0,111.5,1.75,21.75,901.0,806.93,602.52
2018,4,14,13,30,928.0,111.0,1.9,21.7,883.0,773.24,581.87
2018,4,14,13,45,921.5,110.0,2.0,21.7,857.5,735.23,557.32
2018,4,14,14,0,915.0,109.0,2.1,21.7,832.0,695.39,529.38
2018,4,14,14,15,906.5,107.0,2.2,21.5,799.5,651.8,498.22
2018,4,14,14,30,898.0,105.0,2.3,21.3,767.0,606.94,465.16
2018,4,14,14,45,886.5,103.0,2.4,21.15,728.0,559.45,428.99
2018,4,14,15,0,875.0,101.0,2.5,21.0,689.0,511.36,391.2
2018,4,14,15,15,859.5,98.5,2.5,21.0,645.0,457.15,347.25
2018,4,14,15,30,844.0,96.0,2.5,21.0,601.0,406.54,304.82
2018,4,14,15,45,822.0,93.0,2.7,20.4,552.0,353.84,260.74
2018,4,14,16,0,800.0,90.0,2.9,19.8,503.0,302.55,216.68
2018,4,14,16,15,769.5,87.0,2.9,19.15,451.0,250.94,172.12
2018,4,14,16,30,739.0,84.0,2.9,18.5,399.0,202.08,130.48
2018,4,14,16,45,696.5,79.5,2.9,17.9,345.5,149.59,88.62
2018,4,14,17,0,654.0,75.0,2.9,17.3,292.0,104.91,57.7
2018,4,14,17,15,553.5,71.0,2.85,16.45,232.0,63.77,38.5
2018,4,14,17,30,453.0,67.0,2.8,15.6,172.0,48.29,37.25
2018,4,14,17,45,365.5,56.5,2.75,14.8,127.5,41.97,31.41
2018,4,14,18,0,278.0,46.0,2.7,14.0,83.0,35.21,24.86
2018,4,14,18,15,175.0,31.0,2.7,13.6,50.5,24.28,12.47
2018,4,14,18,30,72.0,16.0,2.7,13.2,18.0,15.73,0.0
2018,4,14,18,45,36.0,8.0,2.7,12.8,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.45,9.6,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.6,9.8,3.0,0.0,0.0
2018,4,15,5,45,37.0,16.5,2.75,10.0,19.0,26.79,0.0
2018,4,15,6,0,67.0,30.0,2.9,10.2,35.0,67.18,41.45
2018,4,15,6,15,205.5,45.5,3.05,10.65,79.5,147.41,114.47
2018,4,15,6,30,344.0,61.0,3.2,11.1,124.0,233.32,189.09
2018,4,15,6,45,468.5,66.5,3.35,11.55,181.5,315.47,260.58
2018,4,15,7,0,593.0,72.0,3.5,12.0,239.0,407.59,339.0
2018,4,15,7,15,642.5,78.0,3.6,12.4,293.0,467.53,389.36
2018,4,15,7,30,692.0,84.0,3.7,12.8,347.0,530.26,440.41
2018,4,15,7,45,640.0,106.0,3.75,13.25,376.5,548.08,453.25
2018,4,15,8,0,588.0,128.0,3.8,13.7,406.0,559.82,460.65
2018,4,15,8,15,699.0,114.5,3.9,14.05,480.0,643.85,526.54
2018,4,15,8,30,810.0,101.0,4.0,14.4,554.0,730.33,590.31
2018,4,15,8,45,827.0,105.0,4.1,14.75,600.5,770.54,617.63
2018,4,15,9,0,844.0,109.0,4.2,15.1,647.0,809.19,643.77
2018,4,15,9,15,857.0,112.0,4.3,15.3,688.5,841.62,665.66
2018,4,15,9,30,870.0,115.0,4.4,15.5,730.0,871.85,686.02
2018,4,15,9,45,874.0,119.5,4.55,15.75,763.5,893.54,700.48
2018,4,15,10,0,878.0,124.0,4.7,16.0,797.0,907.57,709.56
2018,4,15,10,15,891.0,122.5,4.8,16.1,827.5,925.25,721.45
2018,4,15,10,30,904.0,121.0,4.9,16.2,858.0,940.18,731.46
2018,4,15,10,45,909.5,122.5,4.95,16.3,880.0,948.56,736.58
2018,4,15,11,0,915.0,124.0,5.0,16.4,902.0,953.84,739.68
2018,4,15,11,15,917.5,124.0,5.1,16.4,915.0,951.75,738.36
2018,4,15,11,30,920.0,124.0,5.2,16.4,928.0,946.55,734.98
2018,4,15,11,45,921.5,124.0,5.3,16.35,934.0,937.35,729.02
2018,4,15,12,0,923.0,124.0,5.4,16.3,940.0,925.1,720.97
2018,4,15,12,15,921.5,124.0,5.55,16.25,937.0,907.28,709.27
2018,4,15,12,30,920.0,124.0,5.7,16.2,934.0,886.61,695.51
2018,4,15,12,45,916.5,123.5,5.8,16.1,923.0,861.11,678.06
2018,4,15,13,0,913.0,123.0,5.9,16.0,912.0,833.08,658.69
2018,4,15,13,15,906.0,122.5,5.95,15.8,892.5,800.01,635.51
2018,4,15,13,30,899.0,122.0,6.0,15.6,873.0,764.89,610.66
2018,4,15,13,45,889.5,122.0,6.1,15.4,846.5,726.63,583.15
2018,4,15,14,0,880.0,122.0,6.2,15.2,820.0,686.85,552.5
2018,4,15,14,15,806.5,145.0,6.2,14.9,765.0,625.98,504.05
2018,4,15,14,30,733.0,168.0,6.2,14.6,710.0,568.15,457.37
2018,4,15,14,45,548.0,216.0,6.2,14.25,609.5,481.34,386.75
2018,4,15,15,0,363.0,264.0,6.2,13.9,509.0,411.15,329.34
2018,4,15,15,15,248.0,218.5,6.2,13.9,381.0,302.49,241.98
2018,4,15,15,30,133.0,173.0,6.2,13.9,253.0,209.21,166.56
2018,4,15,15,45,69.0,151.5,6.05,13.2,193.0,161.06,127.95
2018,4,15,16,0,5.0,130.0,5.9,12.5,133.0,125.34,100.05
2018,4,15,16,15,26.5,140.5,5.8,12.15,152.5,135.65,108.4
2018,4,15,16,30,48.0,151.0,5.7,11.8,172.0,145.11,115.77
2018,4,15,16,45,195.0,129.5,5.55,11.5,197.0,133.19,99.5
2018,4,15,17,0,342.0,108.0,5.4,11.2,222.0,110.09,75.47
2018,4,15,17,15,289.5,93.5,5.1,10.8,178.5,76.97,55.02
2018,4,15,17,30,237.0,79.0,4.8,10.4,135.0,62.13,50.51
2018,4,15,17,45,191.5,62.0,4.55,10.05,100.0,49.68,38.96
2018,4,15,18,0,146.0,45.0,4.3,9.7,65.0,36.76,26.74
2018,4,15,18,15,90.0,29.5,4.1,9.45,40.0,24.53,13.43
2018,4,15,18,30,34.0,14.0,3.9,9.2,15.0,13.76,0.0
2018,4,15,18,45,17.0,7.0,3.75,8.95,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,7.3,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,16,5,45,2.5,4.0,1.35,7.85,4.0,4.66,0.0
2018,4,16,6,0,0.0,6.0,1.4,8.1,6.0,5.78,0.0
2018,4,16,6,15,0.0,9.0,1.6,8.35,9.0,8.67,1.71
2018,4,16,6,30,0.0,12.0,1.8,8.6,12.0,11.57,4.37
2018,4,16,6,45,0.0,17.0,2.05,8.85,17.0,16.39,8.66
2018,4,16,7,0,0.0,22.0,2.3,9.1,22.0,21.22,12.91
2018,4,16,7,15,0.0,25.0,2.45,9.25,25.0,24.12,15.42
2018,4,16,7,30,0.0,28.0,2.6,9.4,28.0,27.03,17.88
2018,4,16,7,45,11.5,48.0,2.75,9.5,53.5,54.61,41.96
2018,4,16,8,0,23.0,68.0,2.9,9.6,79.0,83.28,66.68
2018,4,16,8,15,76.5,153.5,3.05,9.65,195.5,219.85,182.46
2018,4,16,8,30,130.0,239.0,3.2,9.7,312.0,356.42,293.81
2018,4,16,8,45,103.0,256.5,3.3,9.75,317.5,347.84,284.89
2018,4,16,9,0,76.0,274.0,3.4,9.8,323.0,345.68,281.54
2018,4,16,9,15,49.5,212.5,3.55,9.85,245.0,257.41,209.58
2018,4,16,9,30,23.0,151.0,3.7,9.9,167.0,171.02,138.12
2018,4,16,9,45,14.5,146.5,3.8,9.9,157.0,159.05,127.82
2018,4,16,10,0,6.0,142.0,3.9,9.9,147.0,143.58,114.51
2018,4,16,10,15,13.0,203.0,3.95,9.9,213.5,210.29,169.09
2018,4,16,10,30,20.0,264.0,4.0,9.9,280.0,277.24,222.82
2018,4,16,10,45,40.0,302.0,4.1,9.95,335.5,338.56,271.87
2018,4,16,11,0,60.0,340.0,4.2,10.0,391.0,393.89,315.62
2018,4,16,11,15,44.0,314.5,4.2,10.0,352.5,352.01,281.84
2018,4,16,11,30,28.0,289.0,4.2,10.0,314.0,310.62,248.56
2018,4,16,11,45,41.5,338.5,4.25,10.0,375.5,370.13,295.85
2018,4,16,12,0,55.0,388.0,4.3,10.0,437.0,428.46,341.37
2018,4,16,12,15,130.5,386.0,4.3,10.0,501.5,490.24,391.6
2018,4,16,12,30,206.0,384.0,4.3,10.0,566.0,545.75,436.25
2018,4,16,12,45,281.0,385.0,4.25,10.0,630.5,600.38,479.3
2018,4,16,13,0,356.0,386.0,4.2,10.0,695.0,649.24,517.28
2018,4,16,13,15,221.0,363.0,4.2,9.95,553.5,512.26,410.16
2018,4,16,13,30,86.0,340.0,4.2,9.9,412.0,385.74,309.14
2018,4,16,13,45,172.0,355.5,4.2,9.9,494.0,452.73,364.04
2018,4,16,14,0,258.0,371.0,4.2,9.9,576.0,511.2,410.54
2018,4,16,14,15,255.0,350.5,4.2,9.85,546.5,477.65,384.31
2018,4,16,14,30,252.0,330.0,4.2,9.8,517.0,444.13,358.15
2018,4,16,14,45,304.5,293.0,4.2,9.8,507.5,425.5,343.88
2018,4,16,15,0,357.0,256.0,4.2,9.8,498.0,402.23,325.03
2018,4,16,15,15,519.0,200.5,4.2,9.8,527.0,401.79,323.05
2018,4,16,15,30,681.0,145.0,4.2,9.8,556.0,388.16,307.89
2018,4,16,15,45,663.5,136.0,4.15,9.7,510.0,339.23,264.47
2018,4,16,16,0,646.0,127.0,4.1,9.6,464.0,291.52,221.56
2018,4,16,16,15,701.0,104.5,3.95,9.45,436.0,250.67,181.65
2018,4,16,16,30,756.0,82.0,3.8,9.3,408.0,207.56,139.56
2018,4,16,16,45,711.0,77.0,3.65,9.2,352.0,153.46,94.29
2018,4,16,17,0,666.0,72.0,3.5,9.1,296.0,107.25,60.34
2018,4,16,17,15,554.0,69.5,3.15,8.75,234.0,65.84,39.67
2018,4,16,17,30,442.0,67.0,2.8,8.4,172.0,47.81,37.97
2018,4,16,17,45,400.0,55.0,2.5,8.1,132.0,40.72,31.25
2018,4,16,18,0,358.0,43.0,2.2,7.8,92.0,33.12,23.82
2018,4,16,18,15,221.5,29.5,2.05,7.55,55.5,22.87,12.67
2018,4,16,18,30,85.0,16.0,1.9,7.3,19.0,15.73,0.0
2018,4,16,18,45,42.5,8.0,1.8,7.05,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.95,4.65,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,5.0,5.0,4.91,0.0
2018,4,17,5,45,144.5,19.5,1.2,5.35,31.5,61.59,0.0
2018,4,17,6,0,261.0,34.0,1.3,5.7,58.0,146.58,103.48
2018,4,17,6,15,365.5,45.5,1.35,6.1,102.5,211.25,167.99
2018,4,17,6,30,470.0,57.0,1.4,6.5,147.0,287.41,235.95
2018,4,17,6,45,535.0,66.5,1.5,6.9,198.5,351.38,292.74
2018,4,17,7,0,600.0,76.0,1.6,7.3,250.0,420.26,351.76
2018,4,17,7,15,648.5,82.0,1.65,7.9,304.0,480.26,401.27
2018,4,17,7,30,697.0,88.0,1.7,8.5,358.0,542.9,451.06
2018,4,17,7,45,731.5,92.5,1.75,9.1,411.5,596.95,492.46
2018,4,17,8,0,766.0,97.0,1.8,9.7,465.0,651.8,533.2
2018,4,17,8,15,791.0,101.0,1.85,10.25,516.0,697.15,564.82
2018,4,17,8,30,816.0,105.0,1.9,10.8,567.0,744.65,596.94
2018,4,17,8,45,835.0,107.5,1.9,11.35,614.0,784.92,622.76
2018,4,17,9,0,854.0,110.0,1.9,11.9,661.0,823.71,647.14
2018,4,17,9,15,870.0,112.0,1.85,12.3,704.0,857.72,667.64
2018,4,17,9,30,886.0,114.0,1.8,12.7,747.0,884.75,683.06
2018,4,17,9,45,899.0,114.5,1.75,13.1,783.5,910.19,697.28
2018,4,17,10,0,912.0,115.0,1.7,13.5,820.0,933.09,709.66
2018,4,17,10,15,918.5,116.5,1.65,13.75,849.0,948.5,717.36
2018,4,17,10,30,925.0,118.0,1.6,14.0,878.0,960.91,723.17
2018,4,17,10,45,929.5,120.0,1.6,14.3,900.0,968.93,726.74
2018,4,17,11,0,934.0,122.0,1.6,14.6,922.0,973.77,728.38
2018,4,17,11,15,937.0,122.5,1.55,14.85,936.0,972.52,725.57
2018,4,17,11,30,940.0,123.0,1.5,15.1,950.0,968.08,720.87
2018,4,17,11,45,941.0,124.0,1.5,15.3,956.5,959.17,714.29
2018,4,17,12,0,942.0,125.0,1.5,15.5,963.0,947.14,705.83
2018,4,17,12,15,941.5,124.5,1.5,15.65,960.5,929.3,693.8
2018,4,17,12,30,941.0,124.0,1.5,15.8,958.0,908.54,679.97
2018,4,17,12,45,938.5,124.0,1.5,15.95,948.0,883.8,663.55
2018,4,17,13,0,936.0,124.0,1.5,16.1,938.0,856.41,645.38
2018,4,17,13,15,929.5,124.0,1.45,16.15,919.0,823.47,623.09
2018,4,17,13,30,923.0,124.0,1.4,16.2,900.0,788.39,599.31
2018,4,17,13,45,913.5,124.5,1.4,16.2,873.5,749.72,573.58
2018,4,17,14,0,904.0,125.0,1.4,16.2,847.0,709.47,544.62
2018,4,17,14,15,894.5,123.0,1.4,16.15,813.5,665.56,512.57
2018,4,17,14,30,885.0,121.0,1.4,16.1,780.0,620.5,478.88
2018,4,17,14,45,866.5,119.5,1.45,16.05,737.5,567.44,438.8
2018,4,17,15,0,848.0,118.0,1.5,16.0,695.0,516.9,399.34
2018,4,17,15,15,836.0,114.5,1.5,16.0,652.5,467.79,359.42
2018,4,17,15,30,824.0,111.0,1.5,16.0,610.0,418.71,318.33
2018,4,17,15,45,799.0,105.5,1.7,15.7,557.5,363.62,272.55
2018,4,17,16,0,774.0,100.0,1.9,15.4,505.0,310.3,226.9
2018,4,17,16,15,743.5,94.5,1.85,15.05,452.0,254.21,178.4
2018,4,17,16,30,713.0,89.0,1.8,14.7,399.0,204.13,135.19
2018,4,17,16,45,663.0,82.5,1.75,14.4,341.5,153.48,94.23
2018,4,17,17,0,613.0,76.0,1.7,14.1,284.0,107.99,61.43
2018,4,17,17,15,552.0,69.5,1.6,13.25,232.5,67.43,39.48
2018,4,17,17,30,491.0,63.0,1.5,12.4,181.0,44.05,34.01
2018,4,17,17,45,415.5,55.0,1.45,11.6,138.0,40.51,30.65
2018,4,17,18,0,340.0,47.0,1.4,10.8,95.0,35.75,25.9
2018,4,17,18,15,221.5,33.0,1.45,10.35,59.0,25.71,15.11
2018,4,17,18,30,103.0,19.0,1.5,9.9,23.0,18.68,0.0
2018,4,17,18,45,51.5,9.5,1.6,9.5,11.5,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.95,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.2,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,1.1,7.45,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,1.1,7.7,5.0,4.82,0.0
2018,4,18,6,15,0.0,6.5,1.2,8.05,6.5,6.26,0.0
2018,4,18,6,30,0.0,8.0,1.3,8.4,8.0,7.71,1.05
2018,4,18,6,45,0.0,17.5,1.45,8.75,17.5,16.88,9.11
2018,4,18,7,0,0.0,27.0,1.6,9.1,27.0,26.05,17.14
2018,4,18,7,15,0.0,28.5,1.55,9.3,28.5,27.51,18.37
2018,4,18,7,30,0.0,30.0,1.5,9.5,30.0,28.96,19.56
2018,4,18,7,45,0.0,36.5,1.5,9.7,36.5,35.25,24.91
2018,4,18,8,0,0.0,43.0,1.5,9.9,43.0,41.54,30.19
2018,4,18,8,15,0.0,67.0,1.5,10.25,67.0,64.78,49.81
2018,4,18,8,30,0.0,91.0,1.5,10.6,91.0,88.06,69.14
2018,4,18,8,45,0.0,94.0,1.5,10.9,94.0,91.01,71.26
2018,4,18,9,0,0.0,97.0,1.5,11.2,97.0,93.96,73.42
2018,4,18,9,15,3.5,134.0,1.5,11.5,136.5,133.56,105.91
2018,4,18,9,30,7.0,171.0,1.5,11.8,176.0,173.46,137.99
2018,4,18,9,45,36.5,238.0,1.5,12.1,266.0,272.77,217.58
2018,4,18,10,0,66.0,305.0,1.5,12.4,356.0,368.33,291.32
2018,4,18,10,15,165.5,346.5,1.55,12.65,481.0,507.43,397.99
2018,4,18,10,30,265.0,388.0,1.6,12.9,606.0,646.29,499.65
2018,4,18,10,45,252.5,403.5,1.6,13.1,615.5,648.6,498.53
2018,4,18,11,0,240.0,419.0,1.6,13.3,625.0,643.92,493.85
2018,4,18,11,15,252.0,423.5,1.7,13.45,643.0,660.56,505.98
2018,4,18,11,30,264.0,428.0,1.8,13.6,661.0,670.34,513.13
2018,4,18,11,45,206.0,436.5,1.85,13.75,619.0,617.23,473.21
2018,4,18,12,0,148.0,445.0,1.9,13.9,577.0,568.94,436.75
2018,4,18,12,15,112.5,425.5,2.0,14.05,525.5,513.8,396.08
2018,4,18,12,30,77.0,406.0,2.1,14.2,474.0,458.46,354.65
2018,4,18,12,45,96.0,403.5,2.15,14.35,487.5,467.55,362.36
2018,4,18,13,0,115.0,401.0,2.2,14.5,501.0,475.47,368.78
2018,4,18,13,15,138.0,409.0,2.3,14.6,527.0,494.06,383.31
2018,4,18,13,30,161.0,417.0,2.4,14.7,553.0,510.64,396.18
2018,4,18,13,45,241.5,385.0,2.5,14.8,582.0,526.56,410.21
2018,4,18,14,0,322.0,353.0,2.6,14.9,611.0,538.21,420.59
2018,4,18,14,15,377.0,323.0,2.65,14.8,613.5,529.6,415.16
2018,4,18,14,30,432.0,293.0,2.7,14.7,616.0,513.49,403.71
2018,4,18,14,45,530.0,240.5,2.75,14.65,616.5,497.61,392.13
2018,4,18,15,0,628.0,188.0,2.8,14.6,617.0,472.03,371.82
2018,4,18,15,15,695.0,153.0,2.8,14.6,599.5,439.16,343.97
2018,4,18,15,30,762.0,118.0,2.8,14.6,582.0,402.74,311.69
2018,4,18,15,45,754.5,111.5,2.8,14.2,540.0,352.51,268.27
2018,4,18,16,0,747.0,105.0,2.8,13.8,498.0,305.46,226.39
2018,4,18,16,15,764.0,88.0,2.7,13.5,455.0,258.79,183.35
2018,4,18,16,30,781.0,71.0,2.6,13.2,412.0,206.8,135.95
2018,4,18,16,45,754.5,68.5,2.5,12.85,363.5,159.5,95.96
2018,4,18,17,0,728.0,66.0,2.4,12.5,315.0,114.94,62.76
2018,4,18,17,15,677.0,61.0,2.15,11.65,261.5,70.19,38.25
2018,4,18,17,30,626.0,56.0,1.9,10.8,208.0,37.97,28.76
2018,4,18,17,45,533.0,49.0,1.7,10.0,156.5,34.91,25.86
2018,4,18,18,0,440.0,42.0,1.5,9.2,105.0,31.76,22.59
2018,4,18,18,15,283.0,30.0,1.5,8.7,64.5,23.51,13.72
2018,4,18,18,30,126.0,18.0,1.5,8.2,24.0,14.21,0.0
2018,4,18,18,45,63.0,9.0,1.55,7.75,12.0,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,5,15,32.5,4.5,1.55,5.4,4.5,0.0,0.0
2018,4,19,5,30,65.0,9.0,1.7,6.1,9.0,25.43,0.0
2018,4,19,5,45,206.0,21.0,1.9,6.8,38.0,94.58,0.0
2018,4,19,6,0,347.0,33.0,2.1,7.5,67.0,176.49,129.29
2018,4,19,6,15,446.5,41.5,2.3,8.2,113.0,242.3,193.1
2018,4,19,6,30,546.0,50.0,2.5,8.9,159.0,317.14,260.15
2018,4,19,6,45,606.5,57.0,2.75,9.55,211.0,379.62,315.85
2018,4,19,7,0,667.0,64.0,3.0,10.2,263.0,446.64,373.39
2018,4,19,7,15,708.0,69.0,3.1,10.8,317.0,501.63,419.22
2018,4,19,7,30,749.0,74.0,3.2,11.4,371.0,561.3,467.04
2018,4,19,7,45,776.5,78.5,3.3,12.0,423.0,613.03,507.07
2018,4,19,8,0,804.0,83.0,3.4,12.6,475.0,664.94,545.4
2018,4,19,8,15,825.5,86.5,3.5,13.05,525.5,711.18,577.93
2018,4,19,8,30,847.0,90.0,3.6,13.5,576.0,756.59,609.3
2018,4,19,8,45,862.5,93.5,3.65,14.0,622.5,796.12,635.53
2018,4,19,9,0,878.0,97.0,3.7,14.5,669.0,829.23,656.78
2018,4,19,9,15,892.0,98.5,3.7,14.85,711.0,861.61,677.47
2018,4,19,9,30,906.0,100.0,3.7,15.2,753.0,891.82,696.43
2018,4,19,9,45,916.5,101.5,3.7,15.55,789.5,916.56,711.43
2018,4,19,10,0,927.0,103.0,3.7,15.9,826.0,938.62,724.55
2018,4,19,10,15,934.0,104.0,3.7,16.15,855.0,954.15,733.42
2018,4,19,10,30,941.0,105.0,3.7,16.4,884.0,966.65,740.32
2018,4,19,10,45,945.5,106.0,3.75,16.65,905.5,973.74,743.95
2018,4,19,11,0,950.0,107.0,3.8,16.9,927.0,977.64,745.54
2018,4,19,11,15,953.0,107.5,3.8,17.05,941.0,976.41,743.73
2018,4,19,11,30,956.0,108.0,3.8,17.2,955.0,971.95,739.87
2018,4,19,11,45,943.5,114.5,3.85,17.35,955.0,956.46,728.89
2018,4,19,12,0,931.0,121.0,3.9,17.5,955.0,938.03,716.05
2018,4,19,12,15,942.5,116.0,3.9,17.6,958.5,926.27,707.78
2018,4,19,12,30,954.0,111.0,3.9,17.7,962.0,911.23,697.27
2018,4,19,12,45,949.0,112.5,3.9,17.75,951.0,885.67,679.64
2018,4,19,13,0,944.0,114.0,3.9,17.8,940.0,857.53,660.27
2018,4,19,13,15,789.0,178.5,3.9,17.85,859.5,772.43,600.16
2018,4,19,13,30,634.0,243.0,3.9,17.9,779.0,692.06,538.67
2018,4,19,13,45,496.5,282.0,3.85,17.9,694.0,608.6,474.61
2018,4,19,14,0,359.0,321.0,3.8,17.9,609.0,534.35,416.63
2018,4,19,14,15,442.5,287.5,3.75,17.85,628.5,536.74,419.83
2018,4,19,14,30,526.0,254.0,3.7,17.8,648.0,533.98,418.05
2018,4,19,14,45,653.0,195.5,3.6,17.75,659.5,523.79,410.29
2018,4,19,15,0,780.0,137.0,3.5,17.7,671.0,505.03,394.47
2018,4,19,15,15,818.0,116.0,3.5,17.7,644.5,465.29,360.89
2018,4,19,15,30,856.0,95.0,3.5,17.7,618.0,421.12,322.52
2018,4,19,15,45,835.0,92.5,3.25,17.45,569.0,368.54,276.87
2018,4,19,16,0,814.0,90.0,3.0,17.2,520.0,317.25,231.57
2018,4,19,16,15,785.0,87.0,2.8,16.85,468.0,265.1,185.68
2018,4,19,16,30,756.0,84.0,2.6,16.5,416.0,215.53,142.48
2018,4,19,16,45,717.0,79.0,2.4,16.15,362.0,162.03,98.42
2018,4,19,17,0,678.0,74.0,2.2,15.8,308.0,115.81,64.35
2018,4,19,17,15,620.5,68.5,2.1,14.95,255.0,72.6,40.27
2018,4,19,17,30,563.0,63.0,2.0,14.1,202.0,43.71,33.48
2018,4,19,17,45,476.5,54.5,1.9,13.25,152.5,39.66,29.72
2018,4,19,18,0,390.0,46.0,1.8,12.4,103.0,35.4,25.5
2018,4,19,18,15,261.0,33.0,1.9,11.9,64.5,26.32,16.02
2018,4,19,18,30,132.0,20.0,2.0,11.4,26.0,15.85,0.0
2018,4,19,18,45,66.0,10.0,2.05,10.85,13.0,9.83,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.15,7.6,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.1,8.2,9.0,23.32,0.0
2018,4,20,5,45,183.0,22.5,1.1,8.85,38.5,91.65,0.0
2018,4,20,6,0,310.0,36.0,1.1,9.5,68.0,167.56,123.37
2018,4,20,6,15,410.5,45.0,1.15,10.1,113.0,233.3,184.54
2018,4,20,6,30,511.0,54.0,1.2,10.7,158.0,307.95,249.82
2018,4,20,6,45,577.0,60.5,1.25,11.3,210.0,371.26,304.45
2018,4,20,7,0,643.0,67.0,1.3,11.9,262.0,439.54,361.08
2018,4,20,7,15,686.5,72.0,1.4,12.65,315.5,497.49,407.53
2018,4,20,7,30,730.0,77.0,1.5,13.4,369.0,555.35,452.33
2018,4,20,7,45,761.0,81.5,1.6,14.2,422.0,608.72,492.01
2018,4,20,8,0,792.0,86.0,1.7,15.0,475.0,662.54,530.21
2018,4,20,8,15,814.0,88.5,1.8,15.6,524.5,707.61,560.52
2018,4,20,8,30,836.0,91.0,1.9,16.2,574.0,751.9,589.79
2018,4,20,8,45,851.5,94.5,2.0,16.75,620.0,791.1,615.11
2018,4,20,9,0,867.0,98.0,2.1,17.3,666.0,823.87,635.68
2018,4,20,9,15,882.0,98.5,2.2,17.75,707.5,855.72,655.74
2018,4,20,9,30,897.0,99.0,2.3,18.2,749.0,885.48,674.24
2018,4,20,9,45,909.5,99.0,2.4,18.6,785.0,910.19,689.38
2018,4,20,10,0,922.0,99.0,2.5,19.0,821.0,932.32,702.82
2018,4,20,10,15,928.5,100.0,2.6,19.4,849.5,947.36,711.52
2018,4,20,10,30,935.0,101.0,2.7,19.8,878.0,959.37,718.33
2018,4,20,10,45,938.5,102.5,2.8,20.15,899.0,966.06,721.83
2018,4,20,11,0,942.0,104.0,2.9,20.5,920.0,969.56,723.35
2018,4,20,11,15,944.0,105.0,2.95,20.75,933.0,967.97,721.48
2018,4,20,11,30,946.0,106.0,3.0,21.0,946.0,963.16,717.62
2018,4,20,11,45,946.5,106.5,3.05,21.2,951.5,953.33,710.69
2018,4,20,12,0,947.0,107.0,3.1,21.4,957.0,940.39,701.81
2018,4,20,12,15,946.5,107.0,3.15,21.5,955.0,923.05,690.32
2018,4,20,12,30,946.0,107.0,3.2,21.6,953.0,902.77,676.93
2018,4,20,12,45,944.0,106.0,3.2,21.65,942.5,877.45,659.95
2018,4,20,13,0,942.0,105.0,3.2,21.7,932.0,849.48,641.17
2018,4,20,13,15,937.5,104.5,3.3,21.65,913.5,817.52,620.39
2018,4,20,13,30,933.0,104.0,3.4,21.6,895.0,783.3,597.85
2018,4,20,13,45,926.5,103.5,3.45,21.55,869.5,745.58,572.38
2018,4,20,14,0,920.0,103.0,3.5,21.5,844.0,706.05,544.59
2018,4,20,14,15,911.5,101.5,3.55,21.35,811.5,662.74,512.56
2018,4,20,14,30,903.0,100.0,3.6,21.2,779.0,618.17,478.79
2018,4,20,14,45,891.5,98.5,3.65,21.0,740.5,570.93,442.21
2018,4,20,15,0,880.0,97.0,3.7,20.8,702.0,523.11,404.14
2018,4,20,15,15,865.5,94.5,3.7,20.8,658.0,472.69,362.67
2018,4,20,15,30,851.0,92.0,3.7,20.8,614.0,418.57,317.36
2018,4,20,15,45,831.5,89.0,3.8,20.05,565.5,366.31,273.35
2018,4,20,16,0,812.0,86.0,3.9,19.3,517.0,315.21,229.14
2018,4,20,16,15,786.0,82.5,3.9,18.7,466.0,263.43,183.84
2018,4,20,16,30,760.0,79.0,3.9,18.1,415.0,213.92,140.75
2018,4,20,16,45,724.5,74.5,3.85,17.45,362.0,164.62,99.98
2018,4,20,17,0,689.0,70.0,3.8,16.8,309.0,115.49,63.18
2018,4,20,17,15,639.0,64.0,3.65,15.9,257.0,71.5,37.9
2018,4,20,17,30,589.0,58.0,3.5,15.0,205.0,39.29,29.41
2018,4,20,17,45,511.5,50.0,3.35,14.1,156.0,35.44,25.88
2018,4,20,18,0,434.0,42.0,3.2,13.2,107.0,31.36,21.9
2018,4,20,18,15,309.0,31.5,3.15,12.6,68.5,24.61,14.75
2018,4,20,18,30,184.0,21.0,3.1,12.0,30.0,17.36,0.0
2018,4,20,18,45,92.0,10.5,3.0,11.4,15.0,10.32,0.0
2018,4,20,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.3,7.65,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.4,8.3,10.0,26.92,0.0
2018,4,21,5,45,201.0,22.0,1.5,9.0,40.5,97.74,18.5
2018,4,21,6,0,333.0,35.0,1.6,9.7,71.0,176.21,131.33
2018,4,21,6,15,427.5,44.5,1.6,10.3,116.5,241.19,191.63
2018,4,21,6,30,522.0,54.0,1.6,10.9,162.0,314.77,256.22
2018,4,21,6,45,584.0,60.5,1.6,11.5,213.5,376.76,309.85
2018,4,21,7,0,646.0,67.0,1.6,12.1,265.0,443.36,365.13
2018,4,21,7,15,688.0,71.5,1.5,12.65,318.0,500.05,410.13
2018,4,21,7,30,730.0,76.0,1.4,13.2,371.0,556.64,453.15
2018,4,21,7,45,759.5,80.5,1.35,13.8,423.5,609.04,491.32
2018,4,21,8,0,789.0,85.0,1.3,14.4,476.0,661.79,527.54
2018,4,21,8,15,810.0,88.0,1.25,15.0,525.0,706.59,556.1
2018,4,21,8,30,831.0,91.0,1.2,15.6,574.0,750.56,583.33
2018,4,21,8,45,847.5,94.0,1.2,16.25,620.0,789.83,607.1
2018,4,21,9,0,864.0,97.0,1.2,16.9,666.0,822.75,626.14
2018,4,21,9,15,878.0,98.0,1.2,17.55,707.0,854.23,644.01
2018,4,21,9,30,892.0,99.0,1.2,18.2,748.0,883.58,660.24
2018,4,21,9,45,903.0,100.0,1.25,18.9,784.0,907.95,673.67
2018,4,21,10,0,914.0,101.0,1.3,19.6,820.0,929.69,685.4
2018,4,21,10,15,921.0,102.5,1.35,20.2,848.5,945.57,693.61
2018,4,21,10,30,928.0,104.0,1.4,20.8,877.0,958.46,700.01
2018,4,21,10,45,933.0,104.0,1.45,21.45,898.0,964.87,702.23
2018,4,21,11,0,938.0,104.0,1.5,22.1,919.0,968.15,702.62
2018,4,21,11,15,940.5,105.5,1.5,22.5,933.0,967.5,700.6
2018,4,21,11,30,943.0,107.0,1.5,22.9,947.0,963.64,696.72
2018,4,21,11,45,944.0,107.0,1.55,23.25,952.5,953.75,689.98
2018,4,21,12,0,945.0,107.0,1.6,23.6,958.0,940.76,681.41
2018,4,21,12,15,945.0,106.5,1.6,23.75,956.0,923.37,669.98
2018,4,21,12,30,945.0,106.0,1.6,23.9,954.0,903.04,656.78
2018,4,21,12,45,942.5,106.0,1.6,24.0,943.5,878.3,640.89
2018,4,21,13,0,940.0,106.0,1.6,24.1,933.0,850.91,623.3
2018,4,21,13,15,936.0,105.5,1.65,24.1,915.0,819.38,603.7
2018,4,21,13,30,932.0,105.0,1.7,24.1,897.0,785.57,582.41
2018,4,21,13,45,922.5,105.5,1.7,24.15,870.5,746.7,556.94
2018,4,21,14,0,913.0,106.0,1.7,24.2,844.0,706.24,529.41
2018,4,21,14,15,907.5,103.5,1.75,24.05,812.5,664.14,499.89
2018,4,21,14,30,902.0,101.0,1.8,23.9,781.0,620.57,468.44
2018,4,21,14,45,890.0,99.0,1.85,23.8,742.0,572.65,432.8
2018,4,21,15,0,878.0,97.0,1.9,23.7,703.0,524.21,395.68
2018,4,21,15,15,863.0,95.5,1.9,23.7,659.5,474.55,356.19
2018,4,21,15,30,848.0,94.0,1.9,23.7,616.0,421.25,312.95
2018,4,21,15,45,827.0,91.5,1.95,23.3,567.5,369.04,269.99
2018,4,21,16,0,806.0,89.0,2.0,22.9,519.0,318.15,226.98
2018,4,21,16,15,777.0,86.5,1.95,22.4,467.5,266.78,183.24
2018,4,21,16,30,748.0,84.0,1.9,21.9,416.0,218.01,141.85
2018,4,21,16,45,710.0,79.5,1.85,21.4,363.0,165.42,99.36
2018,4,21,17,0,672.0,75.0,1.8,20.9,310.0,119.97,66.08
2018,4,21,17,15,621.5,68.5,1.75,19.9,258.0,76.32,40.93
2018,4,21,17,30,571.0,62.0,1.7,18.9,206.0,42.48,31.73
2018,4,21,17,45,495.0,53.5,1.6,17.85,157.5,38.36,28.05
2018,4,21,18,0,419.0,45.0,1.5,16.8,109.0,34.01,23.88
2018,4,21,18,15,297.5,33.5,1.6,16.1,70.0,26.4,16.15
2018,4,21,18,30,176.0,22.0,1.7,15.4,31.0,17.43,0.0
2018,4,21,18,45,88.0,11.0,1.8,14.75,15.5,10.81,0.0
2018,4,21,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.2,8.35,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.3,9.0,11.0,25.21,0.0
2018,4,22,5,45,188.5,25.0,1.4,9.7,43.5,99.34,32.82
2018,4,22,6,0,319.0,40.0,1.5,10.4,76.0,176.99,132.94
2018,4,22,6,15,419.5,50.0,1.55,10.95,123.0,245.28,195.0
2018,4,22,6,30,520.0,60.0,1.6,11.5,170.0,322.35,262.1
2018,4,22,6,45,585.0,67.0,1.65,12.1,223.0,386.75,317.39
2018,4,22,7,0,650.0,74.0,1.7,12.7,276.0,455.89,374.48
2018,4,22,7,15,692.5,79.5,1.65,13.45,330.0,514.41,420.49
2018,4,22,7,30,735.0,85.0,1.6,14.2,384.0,575.01,466.15
2018,4,22,7,45,719.5,97.5,1.5,14.95,422.5,606.63,487.35
2018,4,22,8,0,704.0,110.0,1.4,15.7,461.0,635.2,505.44
2018,4,22,8,15,725.0,117.0,1.35,16.3,510.5,681.51,536.46
2018,4,22,8,30,746.0,124.0,1.3,16.9,560.0,727.15,565.22
2018,4,22,8,45,786.5,122.5,1.2,17.55,614.5,775.09,594.11
2018,4,22,9,0,827.0,121.0,1.1,18.2,669.0,825.98,623.99
2018,4,22,9,15,841.5,123.5,1.1,18.7,710.5,858.54,642.5
2018,4,22,9,30,856.0,126.0,1.1,19.2,752.0,889.01,659.64
2018,4,22,9,45,877.5,126.0,1.1,19.75,793.5,920.67,677.27
2018,4,22,10,0,899.0,126.0,1.1,20.3,835.0,945.08,690.03
2018,4,22,10,15,828.0,165.0,1.15,20.75,836.0,934.08,681.29
2018,4,22,10,30,757.0,204.0,1.2,21.2,837.0,916.55,668.93
2018,4,22,10,45,682.5,248.5,1.25,21.6,830.0,893.77,653.06
2018,4,22,11,0,608.0,293.0,1.3,22.0,823.0,866.82,632.59
2018,4,22,11,15,552.5,324.5,1.35,22.35,811.5,842.01,614.29
2018,4,22,11,30,497.0,356.0,1.4,22.7,800.0,815.69,594.9
2018,4,22,11,45,484.5,362.5,1.45,23.0,797.5,801.96,585.33
2018,4,22,12,0,472.0,369.0,1.5,23.3,795.0,786.74,574.64
2018,4,22,12,15,493.5,362.0,1.5,23.5,806.5,786.67,574.69
2018,4,22,12,30,515.0,355.0,1.5,23.7,818.0,784.36,573.09
2018,4,22,12,45,609.0,302.0,1.55,23.95,843.5,795.02,582.78
2018,4,22,13,0,703.0,249.0,1.6,24.2,869.0,800.84,588.88
2018,4,22,13,15,814.0,185.5,1.6,24.3,890.0,803.39,592.53
2018,4,22,13,30,925.0,122.0,1.6,24.4,911.0,798.33,589.42
2018,4,22,13,45,916.0,122.0,1.6,24.5,884.0,759.45,563.75
2018,4,22,14,0,907.0,122.0,1.6,24.6,857.0,718.97,535.94
2018,4,22,14,15,898.0,119.0,1.65,24.55,823.0,674.37,504.81
2018,4,22,14,30,889.0,116.0,1.7,24.5,789.0,628.6,472.0
2018,4,22,14,45,867.5,115.0,1.75,24.45,744.5,574.06,431.99
2018,4,22,15,0,846.0,114.0,1.8,24.4,700.0,522.4,392.87
2018,4,22,15,15,842.0,108.5,1.8,24.4,660.5,475.23,355.58
2018,4,22,15,30,838.0,103.0,1.8,24.4,621.0,427.35,316.56
2018,4,22,15,45,820.0,100.5,1.7,24.1,574.5,376.67,274.61
2018,4,22,16,0,802.0,98.0,1.6,23.8,528.0,327.02,232.59
2018,4,22,16,15,769.5,93.5,1.5,23.45,473.0,273.16,187.37
2018,4,22,16,30,737.0,89.0,1.4,23.1,418.0,218.76,142.02
2018,4,22,16,45,704.0,84.0,1.35,22.7,366.5,170.27,102.82
2018,4,22,17,0,671.0,79.0,1.3,22.3,315.0,125.16,69.62
2018,4,22,17,15,618.5,72.5,1.25,21.2,262.5,81.39,44.21
2018,4,22,17,30,566.0,66.0,1.2,20.1,210.0,45.74,34.41
2018,4,22,17,45,481.5,57.5,1.2,18.95,160.0,41.8,30.93
2018,4,22,18,0,397.0,49.0,1.2,17.8,110.0,37.67,26.98
2018,4,22,18,15,274.0,36.5,1.25,17.15,71.0,28.23,17.73
2018,4,22,18,30,151.0,24.0,1.3,16.5,32.0,19.06,0.0
2018,4,22,18,45,75.5,12.0,1.35,15.85,16.0,11.8,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,17.0,5.5,1.0,10.95,6.0,0.0,0.0
2018,4,23,5,30,34.0,11.0,1.0,11.4,12.0,19.94,0.0
2018,4,23,5,45,114.0,26.5,1.0,11.85,38.0,74.46,30.86
2018,4,23,6,0,194.0,42.0,1.0,12.3,64.0,136.06,102.05
2018,4,23,6,15,250.5,56.0,1.1,12.75,100.0,183.25,145.03
2018,4,23,6,30,307.0,70.0,1.2,13.2,136.0,235.97,191.28
2018,4,23,6,45,353.5,84.0,1.3,13.7,180.0,288.6,236.38
2018,4,23,7,0,400.0,98.0,1.4,14.2,224.0,344.87,283.11
2018,4,23,7,15,437.5,111.5,1.35,14.9,272.0,398.52,325.59
2018,4,23,7,30,475.0,125.0,1.3,15.6,320.0,454.34,368.19
2018,4,23,7,45,547.5,129.0,1.25,16.3,382.5,524.68,420.82
2018,4,23,8,0,620.0,133.0,1.2,17.0,445.0,603.38,477.41
2018,4,23,8,15,691.5,127.5,1.2,17.65,508.0,670.56,524.47
2018,4,23,8,30,763.0,122.0,1.2,18.3,571.0,740.17,570.34
2018,4,23,8,45,782.0,126.0,1.15,18.95,617.0,777.46,591.73
2018,4,23,9,0,801.0,130.0,1.1,19.6,663.0,816.47,614.12
2018,4,23,9,15,823.5,128.5,1.05,20.3,705.5,850.89,632.81
2018,4,23,9,30,846.0,127.0,1.0,21.0,748.0,883.61,650.02
2018,4,23,9,45,869.0,122.0,0.95,21.65,786.0,905.99,660.38
2018,4,23,10,0,892.0,117.0,0.9,22.3,824.0,931.49,672.71
2018,4,23,10,15,899.0,119.0,0.85,22.8,852.5,947.45,679.22
2018,4,23,10,30,906.0,121.0,0.8,23.3,881.0,960.48,684.0
2018,4,23,10,45,911.0,122.0,0.75,23.85,902.5,967.63,685.06
2018,4,23,11,0,916.0,123.0,0.7,24.4,924.0,971.7,684.37
2018,4,23,11,15,917.5,124.0,0.75,24.6,936.5,969.44,682.97
2018,4,23,11,30,919.0,125.0,0.8,24.8,949.0,964.08,679.84
2018,4,23,11,45,919.5,125.5,0.85,25.05,954.0,954.26,673.96
2018,4,23,12,0,920.0,126.0,0.9,25.3,959.0,941.43,666.33
2018,4,23,12,15,918.5,126.5,1.0,25.4,956.5,923.93,657.09
2018,4,23,12,30,917.0,127.0,1.1,25.5,954.0,903.63,646.03
2018,4,23,12,45,912.5,128.0,1.2,25.55,943.0,878.63,631.96
2018,4,23,13,0,908.0,129.0,1.3,25.6,932.0,851.17,616.13
2018,4,23,13,15,903.0,127.5,1.35,25.6,913.0,818.68,596.32
2018,4,23,13,30,898.0,126.0,1.4,25.6,894.0,784.08,574.94
2018,4,23,13,45,890.5,125.0,1.45,25.55,868.0,746.23,551.23
2018,4,23,14,0,883.0,124.0,1.5,25.5,842.0,706.76,524.92
2018,4,23,14,15,874.0,122.5,1.55,25.35,809.5,664.44,495.67
2018,4,23,14,30,865.0,121.0,1.6,25.2,777.0,621.0,464.78
2018,4,23,14,45,852.0,118.5,1.65,25.05,738.0,570.8,428.24
2018,4,23,15,0,839.0,116.0,1.7,24.9,699.0,522.69,392.04
2018,4,23,15,15,820.5,113.0,1.7,24.9,653.5,471.55,352.1
2018,4,23,15,30,802.0,110.0,1.7,24.9,608.0,421.09,311.59
2018,4,23,15,45,784.5,106.5,1.8,24.35,562.0,371.43,271.45
2018,4,23,16,0,767.0,103.0,1.9,23.8,516.0,322.81,230.94
2018,4,23,16,15,738.5,99.0,1.95,23.25,465.0,268.66,185.72
2018,4,23,16,30,710.0,95.0,2.0,22.7,414.0,220.31,145.06
2018,4,23,16,45,672.0,89.5,2.1,22.1,361.5,171.97,106.09
2018,4,23,17,0,634.0,84.0,2.2,21.5,309.0,127.55,73.23
2018,4,23,17,15,579.0,77.0,2.15,20.45,257.0,85.06,47.91
2018,4,23,17,30,524.0,70.0,2.1,19.4,205.0,49.03,37.39
2018,4,23,17,45,444.0,60.5,2.1,18.35,156.5,44.34,33.23
2018,4,23,18,0,364.0,51.0,2.1,17.3,108.0,39.39,28.55
2018,4,23,18,15,251.5,37.5,2.3,16.6,70.0,28.96,18.51
2018,4,23,18,30,139.0,24.0,2.5,15.9,32.0,18.98,0.0
2018,4,23,18,45,69.5,12.0,2.65,15.15,16.0,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
