Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,4,5,15,50.5,11.5,1.6,8.2,14.5,24.26,0.0
2018,5,4,5,30,101.0,23.0,1.9,8.7,29.0,67.47,13.11
2018,5,4,5,45,188.5,37.0,2.2,9.2,61.5,125.31,93.05
2018,5,4,6,0,276.0,51.0,2.5,9.7,94.0,184.11,146.74
2018,5,4,6,15,393.0,60.0,2.6,10.3,146.5,258.41,211.9
2018,5,4,6,30,510.0,69.0,2.7,10.9,199.0,346.65,287.7
2018,5,4,6,45,570.0,75.0,2.8,11.45,251.0,408.62,340.51
2018,5,4,7,0,630.0,81.0,2.9,12.0,303.0,474.82,395.13
2018,5,4,7,15,653.0,89.5,2.7,12.65,351.5,524.68,433.88
2018,5,4,7,30,676.0,98.0,2.5,13.3,400.0,575.04,471.4
2018,5,4,7,45,727.0,97.0,2.3,13.95,457.0,634.32,514.67
2018,5,4,8,0,778.0,96.0,2.1,14.6,514.0,693.33,554.39
2018,5,4,8,15,706.0,128.0,1.9,15.3,533.5,701.34,555.2
2018,5,4,8,30,634.0,160.0,1.7,16.0,553.0,699.4,548.73
2018,5,4,8,45,655.5,167.0,1.45,16.65,599.0,741.28,574.01
2018,5,4,9,0,677.0,174.0,1.2,17.3,645.0,782.23,596.5
2018,5,4,9,15,663.5,192.5,1.15,18.0,676.0,803.62,607.07
2018,5,4,9,30,650.0,211.0,1.1,18.7,707.0,821.99,615.57
2018,5,4,9,45,754.5,172.0,1.0,19.4,772.5,884.08,652.32
2018,5,4,10,0,859.0,133.0,0.9,20.1,838.0,938.42,682.02
2018,5,4,10,15,851.5,143.0,0.95,20.7,861.0,953.78,689.44
2018,5,4,10,30,844.0,153.0,1.0,21.3,884.0,960.65,692.1
2018,5,4,10,45,727.5,222.0,1.05,21.95,862.5,925.66,668.34
2018,5,4,11,0,611.0,291.0,1.1,22.6,841.0,882.24,637.4
2018,5,4,11,15,568.0,322.5,1.15,23.05,839.0,867.51,626.13
2018,5,4,11,30,525.0,354.0,1.2,23.5,837.0,851.3,613.55
2018,5,4,11,45,589.5,324.0,1.25,23.9,869.5,871.79,628.32
2018,5,4,12,0,654.0,294.0,1.3,24.3,902.0,888.93,640.41
2018,5,4,12,15,746.0,234.5,1.25,24.6,926.0,898.74,646.97
2018,5,4,12,30,838.0,175.0,1.2,24.9,950.0,902.18,647.69
2018,5,4,12,45,758.0,220.5,1.15,25.2,915.5,857.46,617.82
2018,5,4,13,0,678.0,266.0,1.1,25.5,881.0,812.47,586.22
2018,5,4,13,15,633.0,282.5,1.15,25.55,848.0,769.8,558.21
2018,5,4,13,30,588.0,299.0,1.2,25.6,815.0,728.94,530.86
2018,5,4,13,45,595.5,281.5,1.25,25.65,791.5,694.55,508.88
2018,5,4,14,0,603.0,264.0,1.3,25.7,768.0,659.37,485.76
2018,5,4,14,15,680.0,218.0,1.5,25.6,766.0,641.71,476.68
2018,5,4,14,30,757.0,172.0,1.7,25.5,764.0,617.12,461.59
2018,5,4,14,45,803.0,142.5,1.85,25.4,743.0,585.01,439.23
2018,5,4,15,0,849.0,113.0,2.0,25.3,722.0,545.48,410.4
2018,5,4,15,15,838.5,109.0,2.0,25.3,680.5,496.88,372.59
2018,5,4,15,30,828.0,105.0,2.0,25.3,639.0,448.2,333.69
2018,5,4,15,45,809.5,102.5,2.35,24.6,592.5,397.92,294.08
2018,5,4,16,0,791.0,100.0,2.7,23.9,546.0,348.74,253.74
2018,5,4,16,15,767.0,96.5,2.8,23.2,496.0,298.42,211.33
2018,5,4,16,30,743.0,93.0,2.9,22.5,446.0,246.75,167.5
2018,5,4,16,45,711.0,88.0,3.05,21.8,394.0,197.77,126.6
2018,5,4,17,0,679.0,83.0,3.2,21.1,342.0,152.03,90.23
2018,5,4,17,15,633.0,76.5,3.15,20.05,290.0,107.27,59.26
2018,5,4,17,30,587.0,70.0,3.1,19.0,238.0,67.45,38.67
2018,5,4,17,45,520.5,61.5,3.1,18.0,188.0,43.08,32.32
2018,5,4,18,0,454.0,53.0,3.1,17.0,138.0,38.95,28.52
2018,5,4,18,15,348.5,42.0,3.1,16.15,95.5,32.12,22.08
2018,5,4,18,30,243.0,31.0,3.1,15.3,53.0,24.08,13.28
2018,5,4,18,45,134.5,18.0,3.05,14.45,29.0,17.69,0.0
2018,5,4,19,0,26.0,5.0,3.0,13.6,5.0,4.91,0.0
2018,5,4,19,15,13.0,2.5,3.0,13.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.35,10.2,5.0,4.91,0.0
2018,5,5,5,30,0.0,10.0,2.4,10.5,10.0,9.64,0.0
2018,5,5,5,45,3.0,19.0,2.45,10.8,19.5,19.39,10.17
2018,5,5,6,0,6.0,28.0,2.5,11.1,29.0,29.44,19.32
2018,5,5,6,15,3.0,36.0,2.45,11.4,36.5,36.11,25.39
2018,5,5,6,30,0.0,44.0,2.4,11.7,44.0,42.49,31.02
2018,5,5,6,45,2.0,67.5,2.35,12.0,68.0,66.72,51.82
2018,5,5,7,0,4.0,91.0,2.3,12.3,92.0,91.95,73.16
2018,5,5,7,15,6.5,118.5,2.35,12.55,121.0,121.91,98.13
2018,5,5,7,30,9.0,146.0,2.4,12.8,150.0,151.99,122.77
2018,5,5,7,45,43.5,184.0,2.4,13.05,207.0,223.14,181.51
2018,5,5,8,0,78.0,222.0,2.4,13.3,264.0,290.8,235.96
2018,5,5,8,15,193.5,242.0,2.5,13.6,359.0,411.16,333.01
2018,5,5,8,30,309.0,262.0,2.6,13.9,454.0,538.81,432.06
2018,5,5,8,45,321.0,279.5,2.65,14.15,492.0,574.49,457.05
2018,5,5,9,0,333.0,297.0,2.7,14.4,530.0,609.69,481.92
2018,5,5,9,15,315.0,321.0,2.65,15.1,551.0,624.95,489.72
2018,5,5,9,30,297.0,345.0,2.6,15.8,572.0,638.14,496.02
2018,5,5,9,45,379.0,331.5,2.55,16.5,634.5,700.62,541.12
2018,5,5,10,0,461.0,318.0,2.5,17.2,697.0,772.06,590.8
2018,5,5,10,15,451.5,334.5,2.35,17.85,716.0,781.83,593.3
2018,5,5,10,30,442.0,351.0,2.2,18.5,735.0,789.55,594.82
2018,5,5,10,45,365.5,388.5,2.1,19.15,711.0,748.09,561.04
2018,5,5,11,0,289.0,426.0,2.0,19.8,687.0,710.81,530.5
2018,5,5,11,15,216.5,443.5,2.05,19.85,640.5,650.67,486.68
2018,5,5,11,30,144.0,461.0,2.1,19.9,594.0,595.95,446.11
2018,5,5,11,45,173.0,461.5,2.1,20.0,622.0,618.3,462.83
2018,5,5,12,0,202.0,462.0,2.1,20.1,650.0,639.35,477.99
2018,5,5,12,15,168.5,462.5,2.35,19.8,619.0,603.17,452.97
2018,5,5,12,30,135.0,463.0,2.6,19.5,588.0,567.68,428.29
2018,5,5,12,45,121.5,446.0,2.8,19.2,557.5,533.57,404.81
2018,5,5,13,0,108.0,429.0,3.0,18.9,527.0,500.09,381.38
2018,5,5,13,15,70.5,363.0,3.25,18.45,426.5,403.14,310.24
2018,5,5,13,30,33.0,297.0,3.5,18.0,326.0,308.82,239.09
2018,5,5,13,45,34.0,300.5,3.75,17.55,329.5,310.41,241.35
2018,5,5,14,0,35.0,304.0,4.0,17.1,333.0,311.74,243.15
2018,5,5,14,15,35.0,299.5,4.15,16.6,327.5,304.82,238.59
2018,5,5,14,30,35.0,295.0,4.3,16.1,322.0,297.8,233.98
2018,5,5,14,45,32.5,284.0,4.4,15.6,308.5,283.43,223.51
2018,5,5,15,0,30.0,273.0,4.5,15.1,295.0,269.25,213.13
2018,5,5,15,15,57.5,263.0,4.5,15.1,301.5,270.55,214.68
2018,5,5,15,30,85.0,253.0,4.5,15.1,308.0,269.18,213.72
2018,5,5,15,45,150.0,248.0,4.7,14.75,336.5,279.36,221.62
2018,5,5,16,0,215.0,243.0,4.9,14.4,365.0,286.91,226.36
2018,5,5,16,15,271.5,210.5,4.8,14.35,350.0,258.2,200.69
2018,5,5,16,30,328.0,178.0,4.7,14.3,335.0,228.69,173.34
2018,5,5,16,45,404.0,144.0,4.55,14.25,314.5,191.21,137.99
2018,5,5,17,0,480.0,110.0,4.4,14.2,294.0,151.03,100.71
2018,5,5,17,15,519.0,91.5,4.15,13.85,264.0,112.53,69.39
2018,5,5,17,30,558.0,73.0,3.9,13.5,234.0,70.75,42.18
2018,5,5,17,45,489.0,63.5,3.6,13.15,184.0,44.63,34.39
2018,5,5,18,0,420.0,54.0,3.3,12.8,134.0,39.66,29.7
2018,5,5,18,15,319.0,43.5,3.3,12.35,93.5,33.37,23.6
2018,5,5,18,30,218.0,33.0,3.3,11.9,53.0,25.67,15.08
2018,5,5,18,45,119.0,19.0,3.25,11.45,29.0,15.06,0.0
2018,5,5,19,0,20.0,5.0,3.2,11.0,5.0,4.91,0.0
2018,5,5,19,15,10.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.35,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.4,2.0,0.0,0.0
2018,5,6,5,15,9.0,9.5,2.4,8.85,10.0,11.69,0.0
2018,5,6,5,30,11.0,17.0,2.7,9.3,18.0,20.45,4.28
2018,5,6,5,45,36.5,32.5,2.95,9.7,38.0,52.34,36.95
2018,5,6,6,0,62.0,48.0,3.2,10.1,58.0,81.24,62.96
2018,5,6,6,15,97.5,65.5,3.2,10.5,88.0,119.24,96.52
2018,5,6,6,30,133.0,83.0,3.2,10.9,118.0,160.15,132.41
2018,5,6,6,45,211.5,103.5,3.25,11.3,173.0,238.05,199.13
2018,5,6,7,0,290.0,124.0,3.3,11.7,228.0,315.59,264.31
2018,5,6,7,15,422.0,124.0,3.2,12.15,301.5,417.8,348.59
2018,5,6,7,30,554.0,124.0,3.1,12.6,375.0,525.45,434.51
2018,5,6,7,45,619.0,124.0,3.05,13.05,435.0,591.81,485.2
2018,5,6,8,0,684.0,124.0,3.0,13.5,495.0,661.16,536.95
2018,5,6,8,15,764.0,111.0,3.0,14.0,560.5,727.26,583.52
2018,5,6,8,30,844.0,98.0,3.0,14.5,626.0,799.44,633.12
2018,5,6,8,45,834.5,110.0,3.05,14.95,663.0,827.24,650.1
2018,5,6,9,0,825.0,122.0,3.1,15.4,700.0,851.89,665.09
2018,5,6,9,15,792.5,144.5,3.15,15.85,725.0,864.4,671.47
2018,5,6,9,30,760.0,167.0,3.2,16.3,750.0,876.2,677.52
2018,5,6,9,45,764.0,174.5,3.3,16.75,782.5,898.13,691.06
2018,5,6,10,0,768.0,182.0,3.4,17.2,815.0,917.52,702.76
2018,5,6,10,15,845.0,147.5,3.55,17.5,865.0,955.34,727.94
2018,5,6,10,30,922.0,113.0,3.7,17.8,915.0,990.38,750.93
2018,5,6,10,45,824.0,175.5,3.85,18.15,904.5,968.13,734.71
2018,5,6,11,0,726.0,238.0,4.0,18.5,894.0,939.81,714.76
2018,5,6,11,15,781.5,208.0,4.1,18.65,923.0,955.88,725.76
2018,5,6,11,30,837.0,178.0,4.2,18.8,952.0,966.7,732.89
2018,5,6,11,45,691.5,262.0,4.3,19.0,903.5,906.94,691.01
2018,5,6,12,0,546.0,346.0,4.4,19.2,855.0,843.98,642.4
2018,5,6,12,15,511.0,363.0,4.45,19.2,838.5,816.11,622.25
2018,5,6,12,30,476.0,380.0,4.5,19.2,822.0,787.6,601.32
2018,5,6,12,45,544.5,340.0,4.55,19.15,840.0,793.03,607.91
2018,5,6,13,0,613.0,300.0,4.6,19.1,858.0,793.12,610.39
2018,5,6,13,15,659.0,269.5,4.55,18.9,859.0,780.51,602.83
2018,5,6,13,30,705.0,239.0,4.5,18.7,860.0,763.77,592.16
2018,5,6,13,45,478.5,311.5,4.45,18.45,727.5,639.7,497.06
2018,5,6,14,0,252.0,384.0,4.4,18.2,595.0,530.15,411.33
2018,5,6,14,15,274.5,368.0,4.25,17.85,590.0,517.65,403.07
2018,5,6,14,30,297.0,352.0,4.1,17.5,585.0,503.07,392.68
2018,5,6,14,45,339.0,321.5,4.0,17.15,575.5,484.72,379.59
2018,5,6,15,0,381.0,291.0,3.9,16.8,566.0,462.58,363.0
2018,5,6,15,15,366.5,274.5,3.9,16.8,526.0,421.38,330.49
2018,5,6,15,30,352.0,258.0,3.9,16.8,486.0,381.22,298.37
2018,5,6,15,45,300.5,236.0,3.8,16.1,420.5,323.23,252.84
2018,5,6,16,0,249.0,214.0,3.7,15.4,355.0,270.22,210.93
2018,5,6,16,15,165.0,188.0,3.7,15.0,278.0,214.55,167.37
2018,5,6,16,30,81.0,162.0,3.7,14.6,201.0,166.86,130.88
2018,5,6,16,45,144.0,143.0,3.7,14.2,202.5,152.71,116.81
2018,5,6,17,0,207.0,124.0,3.7,13.8,204.0,131.65,96.62
2018,5,6,17,15,321.0,104.0,3.6,13.5,207.0,107.63,73.04
2018,5,6,17,30,435.0,84.0,3.5,13.2,210.0,77.76,50.37
2018,5,6,17,45,389.5,71.5,3.45,12.9,167.5,51.46,40.54
2018,5,6,18,0,344.0,59.0,3.4,12.6,125.0,43.57,33.23
2018,5,6,18,15,260.0,46.5,3.25,12.35,88.0,35.22,25.26
2018,5,6,18,30,176.0,34.0,3.1,12.1,51.0,26.42,15.92
2018,5,6,18,45,97.0,20.0,3.0,11.85,28.5,15.85,0.0
2018,5,6,19,0,18.0,6.0,2.9,11.6,6.0,5.9,0.0
2018,5,6,19,15,9.0,3.0,2.9,11.5,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.95,8.8,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,5,7,5,15,108.0,15.0,2.1,9.5,22.0,43.27,0.0
2018,5,7,5,30,207.0,28.0,2.3,10.1,42.0,109.51,52.02
2018,5,7,5,45,323.0,38.5,2.5,10.75,82.0,176.53,133.54
2018,5,7,6,0,439.0,49.0,2.7,11.4,122.0,251.29,200.41
2018,5,7,6,15,513.5,57.0,2.6,12.0,171.0,315.08,257.11
2018,5,7,6,30,588.0,65.0,2.5,12.6,220.0,385.07,317.22
2018,5,7,6,45,637.0,70.5,2.45,13.15,272.0,444.12,366.67
2018,5,7,7,0,686.0,76.0,2.4,13.7,324.0,506.38,416.76
2018,5,7,7,15,721.0,81.0,2.35,14.3,377.0,562.09,459.73
2018,5,7,7,30,756.0,86.0,2.3,14.9,430.0,616.84,500.49
2018,5,7,7,45,781.0,90.5,2.25,15.5,482.0,667.42,535.83
2018,5,7,8,0,806.0,95.0,2.2,16.1,534.0,717.91,569.33
2018,5,7,8,15,825.5,98.0,2.15,16.7,582.5,762.07,597.37
2018,5,7,8,30,845.0,101.0,2.1,17.3,631.0,805.23,624.09
2018,5,7,8,45,859.5,103.5,2.1,17.95,676.0,842.4,646.39
2018,5,7,9,0,874.0,106.0,2.1,18.6,721.0,872.76,663.73
2018,5,7,9,15,887.0,107.0,2.05,19.1,761.0,903.24,680.89
2018,5,7,9,30,900.0,108.0,2.0,19.6,801.0,931.53,696.35
2018,5,7,9,45,911.0,108.0,2.0,20.15,835.5,954.55,708.6
2018,5,7,10,0,922.0,108.0,2.0,20.7,870.0,974.97,719.16
2018,5,7,10,15,927.5,109.5,2.0,21.2,897.0,989.05,725.75
2018,5,7,10,30,933.0,111.0,2.0,21.7,924.0,1000.15,730.54
2018,5,7,10,45,936.0,113.0,2.0,22.2,944.5,1006.33,732.27
2018,5,7,11,0,939.0,115.0,2.0,22.7,965.0,1009.38,732.17
2018,5,7,11,15,941.5,115.5,2.05,23.0,977.5,1007.29,730.11
2018,5,7,11,30,944.0,116.0,2.1,23.3,990.0,1002.09,726.22
2018,5,7,11,45,945.0,116.0,2.2,23.6,995.0,991.91,719.83
2018,5,7,12,0,946.0,116.0,2.3,23.9,1000.0,978.71,711.57
2018,5,7,12,15,943.5,117.0,2.4,24.05,996.5,960.4,700.44
2018,5,7,12,30,941.0,118.0,2.5,24.2,993.0,939.32,687.51
2018,5,7,12,45,926.0,125.0,2.65,24.3,978.0,910.64,670.04
2018,5,7,13,0,911.0,132.0,2.8,24.4,963.0,879.93,651.05
2018,5,7,13,15,821.0,179.5,2.85,24.4,917.5,826.3,615.87
2018,5,7,13,30,731.0,227.0,2.9,24.4,872.0,773.7,579.45
2018,5,7,13,45,745.0,210.5,2.95,24.4,852.0,741.45,557.93
2018,5,7,14,0,759.0,194.0,3.0,24.4,832.0,706.75,534.07
2018,5,7,14,15,774.0,177.0,3.05,24.3,806.5,671.77,509.61
2018,5,7,14,30,789.0,160.0,3.1,24.2,781.0,632.58,481.51
2018,5,7,14,45,826.5,136.5,3.15,24.05,759.5,597.81,456.08
2018,5,7,15,0,864.0,113.0,3.2,23.9,738.0,561.78,428.55
2018,5,7,15,15,856.0,108.0,3.2,23.9,696.5,509.8,387.63
2018,5,7,15,30,848.0,103.0,3.2,23.9,655.0,460.59,347.67
2018,5,7,15,45,831.5,99.5,3.45,23.2,607.5,409.29,306.26
2018,5,7,16,0,815.0,96.0,3.7,22.5,560.0,358.87,264.16
2018,5,7,16,15,793.5,91.5,3.8,21.85,509.5,307.2,220.02
2018,5,7,16,30,772.0,87.0,3.9,21.2,459.0,257.33,176.85
2018,5,7,16,45,741.5,82.0,4.0,20.55,406.5,207.3,134.33
2018,5,7,17,0,711.0,77.0,4.1,19.9,354.0,156.92,93.33
2018,5,7,17,15,666.0,72.0,4.05,19.0,301.5,111.7,60.95
2018,5,7,17,30,621.0,67.0,4.0,18.1,249.0,71.27,38.77
2018,5,7,17,45,555.0,60.5,3.95,17.2,199.0,41.71,31.25
2018,5,7,18,0,489.0,54.0,3.9,16.3,149.0,39.32,29.0
2018,5,7,18,15,386.5,44.0,3.8,15.55,105.5,33.48,23.44
2018,5,7,18,30,284.0,34.0,3.7,14.8,62.0,27.28,16.63
2018,5,7,18,45,164.0,21.0,3.55,14.05,35.0,16.65,0.0
2018,5,7,19,0,44.0,8.0,3.4,13.3,8.0,7.86,0.0
2018,5,7,19,15,22.0,4.0,3.4,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.9,9.95,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,8,5,15,127.0,14.5,3.2,10.55,23.0,48.11,0.0
2018,5,8,5,30,240.0,27.0,3.4,11.0,44.0,118.78,62.31
2018,5,8,5,45,353.5,36.5,3.55,11.4,84.5,186.5,141.63
2018,5,8,6,0,467.0,46.0,3.7,11.8,125.0,260.65,208.36
2018,5,8,6,15,536.5,52.5,3.75,12.3,173.0,321.66,263.39
2018,5,8,6,30,606.0,59.0,3.8,12.8,221.0,388.47,321.71
2018,5,8,6,45,645.0,65.5,3.9,13.25,271.0,443.99,369.22
2018,5,8,7,0,684.0,72.0,4.0,13.7,321.0,501.91,417.02
2018,5,8,7,15,712.5,77.5,4.05,14.15,371.5,551.81,456.88
2018,5,8,7,30,741.0,83.0,4.1,14.6,422.0,604.92,497.95
2018,5,8,7,45,737.0,95.0,4.15,15.05,465.0,642.74,525.25
2018,5,8,8,0,733.0,107.0,4.2,15.5,508.0,681.05,551.83
2018,5,8,8,15,776.5,103.5,4.1,15.5,562.5,731.62,587.66
2018,5,8,8,30,820.0,100.0,4.0,15.5,617.0,785.42,625.12
2018,5,8,8,45,838.5,101.0,3.9,15.55,662.0,823.54,650.38
2018,5,8,9,0,857.0,102.0,3.8,15.6,707.0,855.23,670.77
2018,5,8,9,15,866.5,104.5,3.7,15.55,745.0,883.91,689.12
2018,5,8,9,30,876.0,107.0,3.6,15.5,783.0,910.29,705.74
2018,5,8,9,45,883.0,109.5,3.5,15.4,816.0,931.93,719.09
2018,5,8,10,0,890.0,112.0,3.4,15.3,849.0,950.9,730.59
2018,5,8,10,15,879.5,123.0,3.4,15.5,871.0,959.54,734.87
2018,5,8,10,30,869.0,134.0,3.4,15.7,893.0,964.85,737.06
2018,5,8,10,45,891.0,124.0,3.4,15.85,917.5,976.39,743.8
2018,5,8,11,0,913.0,114.0,3.4,16.0,942.0,985.15,748.69
2018,5,8,11,15,918.0,112.5,3.45,16.65,955.0,983.51,745.58
2018,5,8,11,30,923.0,111.0,3.5,17.3,968.0,978.85,740.62
2018,5,8,11,45,919.5,114.0,3.55,17.9,971.5,967.75,731.57
2018,5,8,12,0,916.0,117.0,3.6,18.5,975.0,953.76,720.71
2018,5,8,12,15,897.5,129.0,3.65,19.05,967.5,932.26,704.97
2018,5,8,12,30,879.0,141.0,3.7,19.6,960.0,908.45,687.76
2018,5,8,12,45,901.0,124.5,3.75,20.2,956.0,890.31,674.4
2018,5,8,13,0,923.0,108.0,3.8,20.8,952.0,868.67,658.64
2018,5,8,13,15,919.5,107.0,3.95,20.95,934.0,837.74,638.06
2018,5,8,13,30,916.0,106.0,4.1,21.1,916.0,804.63,615.81
2018,5,8,13,45,911.0,104.5,4.3,21.3,891.0,767.9,590.85
2018,5,8,14,0,906.0,103.0,4.5,21.5,866.0,729.4,564.57
2018,5,8,14,15,898.5,101.5,4.65,21.25,834.5,687.62,535.49
2018,5,8,14,30,891.0,100.0,4.8,21.0,803.0,644.61,503.62
2018,5,8,14,45,881.0,98.0,5.0,20.75,765.5,598.64,468.74
2018,5,8,15,0,871.0,96.0,5.2,20.5,728.0,552.04,432.26
2018,5,8,15,15,858.0,94.0,5.2,20.5,685.5,503.54,392.41
2018,5,8,15,30,845.0,92.0,5.2,20.5,643.0,455.09,351.64
2018,5,8,15,45,826.0,90.0,5.25,19.75,596.0,400.53,306.25
2018,5,8,16,0,807.0,88.0,5.3,19.0,549.0,350.91,263.49
2018,5,8,16,15,781.5,85.5,5.1,18.55,499.0,300.26,218.82
2018,5,8,16,30,756.0,83.0,4.9,18.1,449.0,251.8,175.79
2018,5,8,16,45,722.5,79.5,4.75,17.7,397.5,203.3,133.72
2018,5,8,17,0,689.0,76.0,4.6,17.3,346.0,154.85,93.62
2018,5,8,17,15,644.0,71.0,4.35,16.85,294.5,110.67,61.25
2018,5,8,17,30,599.0,66.0,4.1,16.4,243.0,71.26,38.85
2018,5,8,17,45,533.0,60.0,3.9,15.95,194.5,41.1,30.89
2018,5,8,18,0,467.0,54.0,3.7,15.5,146.0,39.12,28.94
2018,5,8,18,15,370.0,44.5,3.55,15.05,104.0,33.76,23.78
2018,5,8,18,30,273.0,35.0,3.4,14.6,62.0,28.09,17.51
2018,5,8,18,45,158.5,21.5,3.25,14.15,35.0,17.01,0.0
2018,5,8,19,0,44.0,8.0,3.1,13.7,8.0,7.86,0.0
2018,5,8,19,15,22.0,4.0,3.05,13.45,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.5,3.1,11.0,24.5,51.5,0.0
2018,5,9,5,30,261.0,27.0,3.3,11.5,47.0,126.98,71.66
2018,5,9,5,45,377.5,36.0,3.55,12.0,88.5,195.61,148.89
2018,5,9,6,0,494.0,45.0,3.8,12.5,130.0,271.76,217.07
2018,5,9,6,15,502.5,55.0,3.85,12.9,166.5,310.13,253.77
2018,5,9,6,30,511.0,65.0,3.9,13.3,203.0,348.74,288.94
2018,5,9,6,45,492.0,79.5,3.95,13.75,235.0,377.35,314.04
2018,5,9,7,0,473.0,94.0,4.0,14.2,267.0,403.33,335.61
2018,5,9,7,15,561.0,98.5,4.05,14.6,334.5,483.58,400.8
2018,5,9,7,30,649.0,103.0,4.1,15.0,402.0,569.68,468.63
2018,5,9,7,45,641.0,115.0,4.15,15.45,438.5,601.12,491.28
2018,5,9,8,0,633.0,127.0,4.2,15.9,475.0,630.32,511.86
2018,5,9,8,15,662.5,134.5,4.3,16.2,527.0,681.51,549.44
2018,5,9,8,30,692.0,142.0,4.4,16.5,579.0,732.68,585.76
2018,5,9,8,45,785.0,121.0,4.45,16.8,650.0,802.34,634.85
2018,5,9,9,0,878.0,100.0,4.5,17.1,721.0,872.59,683.3
2018,5,9,9,15,898.5,98.0,4.55,17.4,764.0,906.54,705.11
2018,5,9,9,30,919.0,96.0,4.6,17.7,807.0,938.63,725.73
2018,5,9,9,45,927.5,96.5,4.6,18.0,840.5,960.26,738.54
2018,5,9,10,0,936.0,97.0,4.6,18.3,874.0,979.18,749.54
2018,5,9,10,15,942.0,98.0,4.65,18.55,901.5,993.42,757.95
2018,5,9,10,30,948.0,99.0,4.7,18.8,929.0,1004.66,764.41
2018,5,9,10,45,952.0,99.5,4.7,19.0,949.0,1010.39,766.93
2018,5,9,11,0,956.0,100.0,4.7,19.2,969.0,1012.97,767.46
2018,5,9,11,15,957.5,101.0,4.7,19.35,981.5,1010.53,764.85
2018,5,9,11,30,959.0,102.0,4.7,19.5,994.0,1004.93,760.25
2018,5,9,11,45,958.5,103.0,4.7,19.65,998.5,994.35,752.38
2018,5,9,12,0,958.0,104.0,4.7,19.8,1003.0,980.73,742.58
2018,5,9,12,15,954.0,106.5,4.65,19.9,999.5,962.47,729.45
2018,5,9,12,30,950.0,109.0,4.6,20.0,996.0,941.44,714.53
2018,5,9,12,45,943.0,111.5,4.55,20.1,983.5,915.19,696.09
2018,5,9,13,0,936.0,114.0,4.5,20.2,971.0,886.58,676.06
2018,5,9,13,15,932.0,113.0,4.55,20.2,952.5,854.87,654.81
2018,5,9,13,30,928.0,112.0,4.6,20.2,934.0,820.98,631.89
2018,5,9,13,45,923.0,110.5,4.65,20.2,909.0,783.85,606.49
2018,5,9,14,0,918.0,109.0,4.7,20.2,884.0,744.91,579.56
2018,5,9,14,15,910.0,107.5,4.75,20.05,851.5,702.34,549.06
2018,5,9,14,30,902.0,106.0,4.8,19.9,819.0,658.55,515.98
2018,5,9,14,45,891.0,104.5,4.85,19.75,781.0,611.99,479.99
2018,5,9,15,0,880.0,103.0,4.9,19.6,743.0,564.86,442.63
2018,5,9,15,15,866.5,101.0,4.9,19.6,700.0,515.69,402.38
2018,5,9,15,30,853.0,99.0,4.9,19.6,657.0,466.61,361.21
2018,5,9,15,45,835.0,96.5,5.0,18.95,609.5,411.68,315.57
2018,5,9,16,0,817.0,94.0,5.1,18.3,562.0,361.52,272.36
2018,5,9,16,15,793.0,90.5,5.05,17.85,511.5,309.92,226.99
2018,5,9,16,30,769.0,87.0,5.0,17.4,461.0,260.37,183.0
2018,5,9,16,45,736.0,83.5,5.0,16.9,409.0,211.31,140.35
2018,5,9,17,0,703.0,80.0,5.0,16.4,357.0,162.02,99.33
2018,5,9,17,15,657.5,75.0,4.75,15.85,304.5,117.03,66.03
2018,5,9,17,30,612.0,70.0,4.5,15.3,252.0,76.89,42.71
2018,5,9,17,45,545.0,63.5,4.3,14.75,202.0,43.95,33.59
2018,5,9,18,0,478.0,57.0,4.1,14.2,152.0,41.7,31.41
2018,5,9,18,15,375.5,47.0,3.85,13.75,108.5,35.99,25.9
2018,5,9,18,30,273.0,37.0,3.6,13.3,65.0,28.71,18.31
2018,5,9,18,45,157.0,23.0,3.4,12.8,37.0,18.23,0.0
2018,5,9,19,0,41.0,9.0,3.2,12.3,9.0,8.85,0.0
2018,5,9,19,15,20.5,4.5,3.15,12.15,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.9,9.8,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.9,9.9,2.0,0.0,0.0
2018,5,10,5,15,80.5,15.0,2.1,10.4,21.0,36.59,0.0
2018,5,10,5,30,152.0,28.0,2.3,10.9,40.0,95.08,56.2
2018,5,10,5,45,198.5,41.5,2.55,11.45,69.0,136.16,103.88
2018,5,10,6,0,245.0,55.0,2.8,12.0,98.0,179.33,143.44
2018,5,10,6,15,281.0,70.5,2.8,12.4,135.0,224.52,183.89
2018,5,10,6,30,317.0,86.0,2.8,12.8,172.0,272.7,225.84
2018,5,10,6,45,440.5,91.5,2.85,13.2,238.5,360.27,299.52
2018,5,10,7,0,564.0,97.0,2.9,13.6,305.0,461.91,382.44
2018,5,10,7,15,649.5,94.0,2.95,14.15,368.0,536.01,441.16
2018,5,10,7,30,735.0,91.0,3.0,14.7,431.0,615.28,502.27
2018,5,10,7,45,761.5,94.5,3.05,15.2,482.0,662.49,536.2
2018,5,10,8,0,788.0,98.0,3.1,15.7,533.0,712.31,570.62
2018,5,10,8,15,806.5,102.0,3.15,16.15,581.0,756.19,600.08
2018,5,10,8,30,825.0,106.0,3.2,16.6,629.0,799.06,628.38
2018,5,10,8,45,823.5,115.0,3.25,17.1,668.0,829.39,647.21
2018,5,10,9,0,822.0,124.0,3.3,17.6,707.0,857.12,664.14
2018,5,10,9,15,732.5,172.5,3.3,18.0,713.5,850.18,656.58
2018,5,10,9,30,643.0,221.0,3.3,18.4,720.0,832.72,641.64
2018,5,10,9,45,591.0,258.5,3.35,18.75,732.0,831.62,637.57
2018,5,10,10,0,539.0,296.0,3.4,19.1,744.0,825.59,630.0
2018,5,10,10,15,536.5,311.0,3.35,19.4,769.0,841.22,638.79
2018,5,10,10,30,534.0,326.0,3.3,19.7,794.0,854.68,645.89
2018,5,10,10,45,526.5,341.5,3.3,19.95,811.5,861.71,648.9
2018,5,10,11,0,519.0,357.0,3.3,20.2,829.0,866.56,650.53
2018,5,10,11,15,534.5,356.0,3.3,20.35,848.0,874.63,655.59
2018,5,10,11,30,550.0,355.0,3.3,20.5,867.0,880.66,659.27
2018,5,10,11,45,563.0,351.0,3.3,20.65,877.5,879.26,657.99
2018,5,10,12,0,576.0,347.0,3.3,20.8,888.0,875.74,655.37
2018,5,10,12,15,627.5,313.5,3.4,20.75,901.5,875.23,657.43
2018,5,10,12,30,679.0,280.0,3.5,20.7,915.0,872.6,657.93
2018,5,10,12,45,782.5,211.0,3.6,20.7,935.0,875.66,662.35
2018,5,10,13,0,886.0,142.0,3.7,20.7,955.0,872.83,661.25
2018,5,10,13,15,805.5,186.0,3.85,20.55,914.0,823.99,628.79
2018,5,10,13,30,725.0,230.0,4.0,20.4,873.0,775.54,594.76
2018,5,10,13,45,744.0,212.0,4.1,20.25,856.0,745.96,574.93
2018,5,10,14,0,763.0,194.0,4.2,20.1,839.0,713.6,552.49
2018,5,10,14,15,813.5,158.5,4.25,19.95,823.5,685.06,532.77
2018,5,10,14,30,864.0,123.0,4.3,19.8,808.0,651.96,508.88
2018,5,10,14,45,860.5,117.0,4.35,19.6,772.0,607.26,474.8
2018,5,10,15,0,857.0,111.0,4.4,19.4,736.0,561.43,438.94
2018,5,10,15,15,843.0,108.5,4.4,19.4,693.0,509.19,396.75
2018,5,10,15,30,829.0,106.0,4.4,19.4,650.0,460.3,356.05
2018,5,10,15,45,806.0,103.5,4.45,18.8,601.0,408.29,312.85
2018,5,10,16,0,783.0,101.0,4.5,18.2,552.0,357.81,269.76
2018,5,10,16,15,753.5,98.0,4.5,17.75,500.0,306.72,225.35
2018,5,10,16,30,724.0,95.0,4.5,17.3,448.0,254.83,180.08
2018,5,10,16,45,693.5,89.5,4.55,16.85,397.0,206.55,138.22
2018,5,10,17,0,663.0,84.0,4.6,16.4,346.0,161.33,100.48
2018,5,10,17,15,619.0,79.0,4.55,15.75,296.0,118.44,68.58
2018,5,10,17,30,575.0,74.0,4.5,15.1,246.0,80.25,45.97
2018,5,10,17,45,506.0,67.5,4.5,14.5,197.5,47.25,36.56
2018,5,10,18,0,437.0,61.0,4.5,13.9,149.0,45.23,34.59
2018,5,10,18,15,337.0,50.0,4.35,13.4,106.5,37.74,27.51
2018,5,10,18,30,237.0,39.0,4.2,12.9,64.0,30.29,19.81
2018,5,10,18,45,134.5,24.0,4.1,12.4,36.5,19.01,0.0
2018,5,10,19,0,32.0,9.0,4.0,11.9,9.0,8.85,0.0
2018,5,10,19,15,16.0,4.5,3.95,11.75,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.5,1.85,9.5,2.0,0.0,0.0
2018,5,11,5,0,27.0,5.0,1.9,9.6,4.0,0.0,0.0
2018,5,11,5,15,107.5,16.5,2.3,10.2,23.5,45.63,0.0
2018,5,11,5,30,188.0,28.0,2.7,10.8,43.0,107.48,66.61
2018,5,11,5,45,256.5,41.0,3.05,11.4,77.0,157.15,120.64
2018,5,11,6,0,325.0,54.0,3.4,12.0,111.0,211.85,170.12
2018,5,11,6,15,404.0,63.5,3.7,12.6,158.5,276.05,226.72
2018,5,11,6,30,483.0,73.0,4.0,13.2,206.0,345.65,286.81
2018,5,11,6,45,518.0,83.5,4.25,13.75,252.5,398.3,331.68
2018,5,11,7,0,553.0,94.0,4.5,14.3,299.0,453.1,377.05
2018,5,11,7,15,552.5,109.0,4.6,14.9,340.0,492.03,407.71
2018,5,11,7,30,552.0,124.0,4.7,15.5,381.0,529.64,436.38
2018,5,11,7,45,552.5,141.0,4.75,16.1,422.5,568.7,465.19
2018,5,11,8,0,553.0,158.0,4.8,16.7,464.0,602.58,489.38
2018,5,11,8,15,558.5,173.0,4.85,17.25,505.5,640.47,516.23
2018,5,11,8,30,564.0,188.0,4.9,17.8,547.0,677.04,541.57
2018,5,11,8,45,580.0,199.5,4.95,18.4,591.0,720.55,571.71
2018,5,11,9,0,596.0,211.0,5.0,19.0,635.0,759.58,598.12
2018,5,11,9,15,602.5,225.5,5.05,19.45,674.0,792.0,619.48
2018,5,11,9,30,609.0,240.0,5.1,19.9,713.0,822.52,639.28
2018,5,11,9,45,739.5,189.0,5.2,20.35,788.0,897.06,692.28
2018,5,11,10,0,870.0,138.0,5.3,20.8,863.0,963.43,736.87
2018,5,11,10,15,884.0,136.5,5.3,21.15,893.5,981.63,747.13
2018,5,11,10,30,898.0,135.0,5.3,21.5,924.0,997.17,755.87
2018,5,11,10,45,930.5,120.5,5.35,21.8,954.0,1014.25,766.27
2018,5,11,11,0,963.0,106.0,5.4,22.1,984.0,1028.48,774.76
2018,5,11,11,15,966.0,106.0,5.35,22.35,997.0,1026.36,771.61
2018,5,11,11,30,969.0,106.0,5.3,22.6,1010.0,1021.06,766.53
2018,5,11,11,45,971.0,105.5,5.3,22.8,1015.5,1011.18,759.0
2018,5,11,12,0,973.0,105.0,5.3,23.0,1021.0,998.2,749.51
2018,5,11,12,15,971.5,105.5,5.25,23.25,1017.5,980.0,736.08
2018,5,11,12,30,970.0,106.0,5.2,23.5,1014.0,958.94,720.82
2018,5,11,12,45,966.5,106.5,5.2,23.7,1003.0,933.38,703.05
2018,5,11,13,0,963.0,107.0,5.2,23.9,992.0,905.27,683.55
2018,5,11,13,15,960.0,106.0,5.25,24.0,974.0,873.7,662.22
2018,5,11,13,30,957.0,105.0,5.3,24.1,956.0,839.82,639.17
2018,5,11,13,45,952.0,104.0,5.35,24.25,930.5,802.29,613.28
2018,5,11,14,0,947.0,103.0,5.4,24.4,905.0,762.89,585.89
2018,5,11,14,15,940.5,100.5,5.45,24.4,872.5,719.4,555.21
2018,5,11,14,30,934.0,98.0,5.5,24.4,840.0,674.53,521.39
2018,5,11,14,45,925.0,97.0,5.55,24.4,802.5,628.36,485.79
2018,5,11,15,0,916.0,96.0,5.6,24.4,765.0,581.38,448.7
2018,5,11,15,15,903.5,94.0,5.6,24.4,721.5,531.18,408.18
2018,5,11,15,30,891.0,92.0,5.6,24.4,678.0,480.93,366.63
2018,5,11,15,45,876.5,88.5,5.55,24.1,630.5,428.72,322.94
2018,5,11,16,0,862.0,85.0,5.5,23.8,583.0,377.09,278.68
2018,5,11,16,15,843.5,81.5,5.2,23.45,532.5,320.8,229.98
2018,5,11,16,30,825.0,78.0,4.9,23.1,482.0,270.11,185.34
2018,5,11,16,45,798.0,73.5,4.65,22.75,429.0,218.51,140.81
2018,5,11,17,0,771.0,69.0,4.4,22.4,376.0,169.59,100.23
2018,5,11,17,15,732.0,64.5,4.2,21.7,322.5,122.34,65.31
2018,5,11,17,30,693.0,60.0,4.0,21.0,269.0,79.31,40.04
2018,5,11,17,45,634.5,54.0,3.75,20.3,217.5,35.78,25.68
2018,5,11,18,0,576.0,48.0,3.5,19.6,166.0,33.4,23.51
2018,5,11,18,15,481.5,40.5,3.35,18.9,120.5,29.56,19.86
2018,5,11,18,30,387.0,33.0,3.2,18.2,75.0,25.53,15.52
2018,5,11,18,45,237.5,21.5,3.05,17.5,43.0,17.19,0.35
2018,5,11,19,0,88.0,10.0,2.9,16.8,11.0,9.83,0.0
2018,5,11,19,15,44.0,5.0,2.8,16.5,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,1.7,11.05,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,1.7,11.2,5.0,0.0,0.0
2018,5,12,5,15,163.0,17.5,1.8,12.15,29.0,62.16,0.0
2018,5,12,5,30,292.0,29.0,1.9,13.1,53.0,143.29,91.56
2018,5,12,5,45,401.0,37.0,2.05,14.05,95.0,207.97,158.39
2018,5,12,6,0,510.0,45.0,2.2,15.0,137.0,281.67,222.96
2018,5,12,6,15,578.0,51.5,2.35,15.7,187.0,344.4,277.92
2018,5,12,6,30,646.0,58.0,2.5,16.4,237.0,412.78,335.74
2018,5,12,6,45,692.0,62.5,2.65,17.05,290.0,469.58,382.7
2018,5,12,7,0,738.0,67.0,2.8,17.7,343.0,531.72,432.09
2018,5,12,7,15,769.5,71.0,2.85,18.3,396.0,586.45,473.88
2018,5,12,7,30,801.0,75.0,2.9,18.9,449.0,642.15,514.74
2018,5,12,7,45,825.0,77.5,2.95,19.5,500.5,691.36,548.21
2018,5,12,8,0,849.0,80.0,3.0,20.1,552.0,735.81,577.49
2018,5,12,8,15,866.0,82.5,2.95,20.6,600.5,778.75,604.85
2018,5,12,8,30,883.0,85.0,2.9,21.1,649.0,820.51,630.83
2018,5,12,8,45,895.5,87.0,2.8,21.6,693.0,856.48,651.98
2018,5,12,9,0,908.0,89.0,2.7,22.1,737.0,890.55,671.46
2018,5,12,9,15,914.5,93.0,2.7,22.45,776.0,919.37,688.28
2018,5,12,9,30,921.0,97.0,2.7,22.8,815.0,945.62,703.31
2018,5,12,9,45,923.5,102.0,2.65,23.1,847.5,966.53,714.47
2018,5,12,10,0,926.0,107.0,2.6,23.4,880.0,984.49,723.69
2018,5,12,10,15,930.5,108.0,2.65,23.6,906.0,997.09,730.7
2018,5,12,10,30,935.0,109.0,2.7,23.8,932.0,1006.72,735.91
2018,5,12,10,45,939.0,110.0,2.75,24.0,952.0,1012.81,738.98
2018,5,12,11,0,943.0,111.0,2.8,24.2,972.0,1015.81,740.17
2018,5,12,11,15,944.0,111.5,2.85,24.3,983.5,1012.33,737.61
2018,5,12,11,30,945.0,112.0,2.9,24.4,995.0,1005.77,733.21
2018,5,12,11,45,945.5,112.0,3.0,24.5,999.5,995.19,726.75
2018,5,12,12,0,946.0,112.0,3.1,24.6,1004.0,981.63,718.41
2018,5,12,12,15,939.0,116.0,3.2,24.6,999.0,962.28,706.58
2018,5,12,12,30,932.0,120.0,3.3,24.6,994.0,940.3,693.02
2018,5,12,12,45,922.0,124.5,3.4,24.65,981.0,913.74,676.22
2018,5,12,13,0,912.0,129.0,3.5,24.7,968.0,885.0,657.88
2018,5,12,13,15,907.5,128.5,3.6,24.6,950.0,854.03,638.27
2018,5,12,13,30,903.0,128.0,3.7,24.5,932.0,820.98,617.06
2018,5,12,13,45,896.0,126.0,3.85,24.4,905.5,782.76,592.24
2018,5,12,14,0,889.0,124.0,4.0,24.3,879.0,742.96,565.97
2018,5,12,14,15,879.5,123.0,4.15,24.05,846.5,700.98,536.8
2018,5,12,14,30,870.0,122.0,4.3,23.8,814.0,657.95,505.55
2018,5,12,14,45,857.5,120.0,4.4,23.55,775.5,611.43,470.8
2018,5,12,15,0,845.0,118.0,4.5,23.3,737.0,561.51,432.79
2018,5,12,15,15,830.0,115.0,4.5,23.3,693.5,512.03,393.33
2018,5,12,15,30,815.0,112.0,4.5,23.3,650.0,462.89,353.16
2018,5,12,15,45,795.5,109.0,4.75,22.35,603.0,412.51,312.68
2018,5,12,16,0,776.0,106.0,5.0,21.4,556.0,363.34,271.77
2018,5,12,16,15,750.5,102.5,5.0,20.8,506.0,313.33,228.78
2018,5,12,16,30,725.0,99.0,5.0,20.2,456.0,261.98,184.4
2018,5,12,16,45,692.0,94.0,5.05,19.55,404.5,213.53,142.93
2018,5,12,17,0,659.0,89.0,5.1,18.9,353.0,168.39,105.58
2018,5,12,17,15,614.5,83.0,4.85,18.2,302.0,124.69,72.89
2018,5,12,17,30,570.0,77.0,4.6,17.5,251.0,85.73,49.08
2018,5,12,17,45,506.5,69.0,4.35,16.85,202.0,49.81,38.47
2018,5,12,18,0,443.0,61.0,4.1,16.2,153.0,44.81,33.93
2018,5,12,18,15,349.5,50.5,3.75,15.55,110.5,37.98,27.54
2018,5,12,18,30,256.0,40.0,3.4,14.9,68.0,30.96,20.45
2018,5,12,18,45,151.5,25.5,3.05,14.3,40.0,20.15,3.23
2018,5,12,19,0,47.0,11.0,2.7,13.7,12.0,10.81,0.0
2018,5,12,19,15,23.5,5.5,2.55,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,2.55,11.2,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.7,11.4,1.0,0.98,0.0
2018,5,13,5,15,0.5,5.0,2.9,11.7,5.0,5.05,0.0
2018,5,13,5,30,0.0,9.0,3.1,12.0,9.0,8.67,0.77
2018,5,13,5,45,0.0,15.5,3.3,12.3,15.5,14.95,6.82
2018,5,13,6,0,0.0,22.0,3.5,12.6,22.0,21.22,12.41
2018,5,13,6,15,0.0,31.0,3.5,12.85,31.0,29.92,20.02
2018,5,13,6,30,0.0,40.0,3.5,13.1,40.0,38.62,27.55
2018,5,13,6,45,0.0,61.0,3.55,13.35,61.0,58.95,44.88
2018,5,13,7,0,0.0,82.0,3.6,13.6,82.0,79.88,62.47
2018,5,13,7,15,24.5,126.5,3.55,14.0,138.0,146.57,118.6
2018,5,13,7,30,49.0,171.0,3.5,14.4,194.0,212.53,172.83
2018,5,13,7,45,197.5,192.5,3.45,14.8,300.5,351.42,287.74
2018,5,13,8,0,346.0,214.0,3.4,15.2,407.0,501.43,406.63
2018,5,13,8,15,517.0,183.0,3.35,15.7,499.5,620.62,498.99
2018,5,13,8,30,688.0,152.0,3.3,16.2,592.0,744.87,591.08
2018,5,13,8,45,720.0,149.5,3.3,16.65,638.5,786.72,618.06
2018,5,13,9,0,752.0,147.0,3.3,17.1,685.0,828.05,644.83
2018,5,13,9,15,800.5,136.0,3.3,17.5,736.5,871.16,672.62
2018,5,13,9,30,849.0,125.0,3.3,17.9,788.0,916.9,701.82
2018,5,13,9,45,867.5,121.5,3.35,18.3,823.5,936.76,713.19
2018,5,13,10,0,886.0,118.0,3.4,18.7,859.0,959.84,727.0
2018,5,13,10,15,893.0,118.0,3.45,19.0,885.5,973.29,734.51
2018,5,13,10,30,900.0,118.0,3.5,19.3,912.0,983.94,740.29
2018,5,13,10,45,905.0,118.5,3.6,19.6,932.0,990.29,743.65
2018,5,13,11,0,910.0,119.0,3.7,19.9,952.0,993.68,745.14
2018,5,13,11,15,912.5,120.5,3.8,20.05,965.0,992.68,744.23
2018,5,13,11,30,915.0,122.0,3.9,20.2,978.0,988.67,741.42
2018,5,13,11,45,916.0,121.5,4.0,20.4,982.5,978.29,734.28
2018,5,13,12,0,917.0,121.0,4.1,20.6,987.0,965.04,725.3
2018,5,13,12,15,909.0,126.5,4.2,20.6,982.5,946.62,713.43
2018,5,13,12,30,901.0,132.0,4.3,20.6,978.0,925.69,699.85
2018,5,13,12,45,889.0,137.0,4.4,20.6,964.5,898.48,681.91
2018,5,13,13,0,877.0,142.0,4.5,20.6,951.0,869.28,662.82
2018,5,13,13,15,872.5,141.5,4.55,20.5,933.0,839.25,642.94
2018,5,13,13,30,868.0,141.0,4.6,20.4,915.0,807.23,621.51
2018,5,13,13,45,862.0,139.5,4.7,20.25,890.5,771.35,597.52
2018,5,13,14,0,856.0,138.0,4.8,20.1,866.0,733.89,572.09
2018,5,13,14,15,848.5,135.5,4.8,19.9,835.0,691.46,540.74
2018,5,13,14,30,841.0,133.0,4.8,19.7,804.0,649.12,508.76
2018,5,13,14,45,830.5,130.5,4.8,19.45,767.0,604.13,474.15
2018,5,13,15,0,820.0,128.0,4.8,19.2,730.0,558.69,438.37
2018,5,13,15,15,805.5,125.0,4.8,19.2,687.5,510.58,399.25
2018,5,13,15,30,791.0,122.0,4.8,19.2,645.0,462.81,359.49
2018,5,13,15,45,774.0,117.5,4.75,18.55,599.0,413.23,318.19
2018,5,13,16,0,757.0,113.0,4.7,17.9,553.0,364.64,276.66
2018,5,13,16,15,735.5,107.5,4.65,17.45,504.0,311.5,230.63
2018,5,13,16,30,714.0,102.0,4.6,17.0,455.0,263.49,188.26
2018,5,13,16,45,683.5,96.5,4.5,16.6,404.5,215.63,146.61
2018,5,13,17,0,653.0,91.0,4.4,16.2,354.0,170.85,108.93
2018,5,13,17,15,610.5,84.5,4.3,15.65,303.0,127.17,75.66
2018,5,13,17,30,568.0,78.0,4.2,15.1,252.0,88.03,51.01
2018,5,13,17,45,506.5,69.5,4.05,14.6,203.0,51.66,40.49
2018,5,13,18,0,445.0,61.0,3.9,14.1,154.0,44.61,34.08
2018,5,13,18,15,350.5,50.5,3.7,13.6,111.5,37.89,27.73
2018,5,13,18,30,256.0,40.0,3.5,13.1,69.0,30.87,20.66
2018,5,13,18,45,147.5,25.0,3.25,12.65,40.0,19.65,4.45
2018,5,13,19,0,39.0,10.0,3.0,12.2,11.0,9.83,0.0
2018,5,13,19,15,19.5,5.0,2.95,12.0,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
