Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,45,939.5,110.0,2.05,32.3,1004.0,937.53,659.61
2018,6,2,13,0,940.0,108.0,2.0,32.5,995.0,912.04,643.09
2018,6,2,13,15,936.5,108.0,2.05,32.6,978.0,882.61,625.32
2018,6,2,13,30,933.0,108.0,2.1,32.7,961.0,851.0,606.05
2018,6,2,13,45,928.5,106.5,2.1,32.75,937.0,815.18,583.63
2018,6,2,14,0,924.0,105.0,2.1,32.8,913.0,777.55,559.89
2018,6,2,14,15,917.0,104.0,2.15,32.75,882.5,736.97,534.53
2018,6,2,14,30,910.0,103.0,2.2,32.7,852.0,695.08,507.04
2018,6,2,14,45,901.5,101.0,2.3,32.6,816.0,650.25,476.21
2018,6,2,15,0,893.0,99.0,2.4,32.5,780.0,604.62,443.9
2018,6,2,15,15,881.0,97.5,2.4,32.5,738.5,556.98,408.64
2018,6,2,15,30,869.0,96.0,2.4,32.5,697.0,509.25,372.38
2018,6,2,15,45,854.0,93.0,2.55,32.0,651.0,458.98,334.37
2018,6,2,16,0,839.0,90.0,2.7,31.5,605.0,409.33,295.47
2018,6,2,16,15,819.5,87.0,2.7,31.05,556.5,354.79,251.65
2018,6,2,16,30,800.0,84.0,2.7,30.6,508.0,305.78,211.04
2018,6,2,16,45,774.5,81.0,2.75,30.1,457.5,256.99,170.44
2018,6,2,17,0,749.0,78.0,2.8,29.6,407.0,210.66,132.07
2018,6,2,17,15,714.5,73.0,2.6,28.55,355.5,163.86,95.33
2018,6,2,17,30,680.0,68.0,2.4,27.5,304.0,117.43,61.79
2018,6,2,17,45,630.5,63.0,2.2,26.45,254.0,77.02,38.52
2018,6,2,18,0,581.0,58.0,2.0,25.4,204.0,41.8,30.24
2018,6,2,18,15,506.5,51.0,2.0,24.2,158.0,35.99,25.23
2018,6,2,18,30,432.0,44.0,2.0,23.0,112.0,32.7,22.16
2018,6,2,18,45,319.0,34.5,1.95,21.8,75.0,26.8,16.4
2018,6,2,19,0,206.0,25.0,1.9,20.6,38.0,20.52,4.0
2018,6,2,19,15,108.0,13.5,2.05,20.05,20.0,13.27,0.0
2018,6,2,19,30,10.0,2.0,2.2,19.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.3,18.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,7.0,2.5,13.55,8.5,0.0,0.0
2018,6,3,5,0,101.0,14.0,2.7,13.8,17.0,39.98,0.0
2018,6,3,5,15,230.0,26.0,2.8,14.35,49.0,113.26,62.86
2018,6,3,5,30,359.0,38.0,2.9,14.9,81.0,186.06,138.93
2018,6,3,5,45,446.0,45.0,2.95,15.4,124.0,245.94,192.93
2018,6,3,6,0,533.0,52.0,3.0,15.9,167.0,313.55,252.06
2018,6,3,6,15,590.0,58.0,2.9,16.65,216.0,372.71,302.82
2018,6,3,6,30,647.0,64.0,2.8,17.4,265.0,436.37,355.3
2018,6,3,6,45,686.5,68.5,2.7,18.15,316.0,490.02,398.01
2018,6,3,7,0,726.0,73.0,2.6,18.9,367.0,548.35,442.53
2018,6,3,7,15,754.5,77.0,2.6,19.75,418.0,600.72,480.95
2018,6,3,7,30,783.0,81.0,2.6,20.6,469.0,653.85,517.68
2018,6,3,7,45,804.5,84.0,2.6,21.45,518.5,701.09,548.37
2018,6,3,8,0,826.0,87.0,2.6,22.3,568.0,748.03,578.08
2018,6,3,8,15,841.5,89.5,2.6,23.0,614.0,784.16,599.87
2018,6,3,8,30,857.0,92.0,2.6,23.7,660.0,823.84,623.8
2018,6,3,8,45,869.5,94.0,2.55,24.45,703.0,858.97,643.69
2018,6,3,9,0,882.0,96.0,2.5,25.2,746.0,892.34,662.05
2018,6,3,9,15,891.0,98.5,2.55,25.85,784.0,921.11,678.19
2018,6,3,9,30,900.0,101.0,2.6,26.5,822.0,947.58,692.73
2018,6,3,9,45,907.0,102.5,2.6,27.1,854.5,968.64,703.39
2018,6,3,10,0,914.0,104.0,2.6,27.7,887.0,987.08,712.38
2018,6,3,10,15,919.5,105.5,2.65,28.25,913.5,1001.32,719.32
2018,6,3,10,30,925.0,107.0,2.7,28.8,940.0,1012.7,724.53
2018,6,3,10,45,929.0,108.0,2.75,29.3,960.0,1019.17,726.87
2018,6,3,11,0,933.0,109.0,2.8,29.8,980.0,1022.65,727.46
2018,6,3,11,15,935.5,109.0,2.85,30.15,992.5,1020.65,725.16
2018,6,3,11,30,938.0,109.0,2.9,30.5,1005.0,1015.66,721.13
2018,6,3,11,45,939.5,109.0,3.0,30.85,1010.5,1006.76,715.17
2018,6,3,12,0,941.0,109.0,3.1,31.2,1016.0,994.95,707.45
2018,6,3,12,15,926.0,118.5,3.2,31.25,1009.5,974.23,694.97
2018,6,3,12,30,911.0,128.0,3.3,31.3,1003.0,951.15,680.98
2018,6,3,12,45,841.0,172.5,3.4,31.3,974.0,912.7,657.09
2018,6,3,13,0,771.0,217.0,3.5,31.3,945.0,872.82,632.09
2018,6,3,13,15,824.0,178.5,3.6,31.15,944.0,856.85,623.1
2018,6,3,13,30,877.0,140.0,3.7,31.0,943.0,836.71,611.12
2018,6,3,13,45,822.0,167.5,3.8,30.85,905.0,790.35,581.37
2018,6,3,14,0,767.0,195.0,3.9,30.7,867.0,744.11,550.26
2018,6,3,14,15,776.5,182.0,3.95,30.45,842.0,710.17,527.56
2018,6,3,14,30,786.0,169.0,4.0,30.2,817.0,672.86,501.91
2018,6,3,14,45,799.5,151.5,4.05,29.95,786.0,631.84,473.1
2018,6,3,15,0,813.0,134.0,4.1,29.7,755.0,588.53,441.8
2018,6,3,15,15,840.0,114.5,4.1,29.7,725.5,548.4,411.34
2018,6,3,15,30,867.0,95.0,4.1,29.7,696.0,508.66,379.97
2018,6,3,15,45,853.0,92.5,4.2,28.75,651.0,459.4,341.94
2018,6,3,16,0,839.0,90.0,4.3,27.8,606.0,410.65,303.01
2018,6,3,16,15,822.0,86.5,4.3,27.15,558.0,356.54,258.53
2018,6,3,16,30,805.0,83.0,4.3,26.5,510.0,307.73,217.12
2018,6,3,16,45,781.5,79.0,4.3,25.8,460.0,258.3,175.04
2018,6,3,17,0,758.0,75.0,4.3,25.1,410.0,211.14,135.04
2018,6,3,17,15,724.5,71.0,4.25,24.15,359.0,164.89,97.73
2018,6,3,17,30,691.0,67.0,4.2,23.2,308.0,122.19,66.3
2018,6,3,17,45,644.0,62.0,4.1,22.25,258.0,78.15,39.36
2018,6,3,18,0,597.0,57.0,4.0,21.3,208.0,42.23,31.17
2018,6,3,18,15,526.5,50.5,3.95,20.3,162.0,35.46,25.22
2018,6,3,18,30,456.0,44.0,3.9,19.3,116.0,32.59,22.45
2018,6,3,18,45,345.0,34.5,3.85,18.35,78.5,26.69,16.63
2018,6,3,19,0,234.0,25.0,3.8,17.4,41.0,20.38,4.97
2018,6,3,19,15,123.5,13.5,3.8,16.85,21.5,13.27,0.0
2018,6,3,19,30,13.0,2.0,3.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,3.8,15.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,4,4,45,65.0,7.5,3.5,12.05,9.5,0.0,0.0
2018,6,4,5,0,130.0,15.0,3.6,12.2,19.0,48.55,0.0
2018,6,4,5,15,261.5,25.0,3.65,12.7,51.0,122.3,69.54
2018,6,4,5,30,393.0,35.0,3.7,13.2,83.0,195.14,146.86
2018,6,4,5,45,478.5,42.0,3.8,13.7,127.0,255.72,202.23
2018,6,4,6,0,564.0,49.0,3.9,14.2,171.0,324.09,262.8
2018,6,4,6,15,619.0,54.0,3.95,14.95,220.0,382.43,313.78
2018,6,4,6,30,674.0,59.0,4.0,15.7,269.0,443.04,364.94
2018,6,4,6,45,712.0,63.0,4.05,16.45,320.0,498.8,410.39
2018,6,4,7,0,750.0,67.0,4.1,17.2,371.0,556.64,455.86
2018,6,4,7,15,777.5,70.5,4.15,17.85,422.0,608.7,495.5
2018,6,4,7,30,805.0,74.0,4.2,18.5,473.0,661.42,533.06
2018,6,4,7,45,825.0,77.0,4.3,19.15,522.5,703.88,561.86
2018,6,4,8,0,845.0,80.0,4.4,19.8,572.0,750.28,593.23
2018,6,4,8,15,861.0,82.0,4.45,20.35,619.0,791.64,620.33
2018,6,4,8,30,877.0,84.0,4.5,20.9,666.0,831.83,646.23
2018,6,4,8,45,889.5,86.5,4.55,21.4,710.0,868.14,669.19
2018,6,4,9,0,902.0,89.0,4.6,21.9,754.0,902.63,690.66
2018,6,4,9,15,906.5,93.5,4.65,22.2,791.0,930.02,707.59
2018,6,4,9,30,911.0,98.0,4.7,22.5,828.0,954.84,722.75
2018,6,4,9,45,911.5,103.5,4.75,22.8,859.0,974.28,734.24
2018,6,4,10,0,912.0,109.0,4.8,23.1,890.0,990.81,743.82
2018,6,4,10,15,918.5,110.0,4.85,23.2,917.5,1005.45,752.81
2018,6,4,10,30,925.0,111.0,4.9,23.3,945.0,1017.27,759.98
2018,6,4,10,45,931.0,111.0,5.0,23.35,966.0,1024.65,764.86
2018,6,4,11,0,937.0,111.0,5.1,23.4,987.0,1029.06,767.87
2018,6,4,11,15,940.0,111.5,5.2,23.3,1000.0,1028.05,767.82
2018,6,4,11,30,943.0,112.0,5.3,23.2,1013.0,1024.03,765.85
2018,6,4,11,45,944.5,112.0,5.4,23.15,1018.5,1015.08,760.48
2018,6,4,12,0,946.0,112.0,5.5,23.1,1024.0,1003.23,753.21
2018,6,4,12,15,946.0,112.0,5.55,22.9,1022.5,987.12,743.19
2018,6,4,12,30,946.0,112.0,5.6,22.7,1021.0,968.27,731.33
2018,6,4,12,45,944.5,112.0,5.7,22.55,1012.0,945.43,716.86
2018,6,4,13,0,943.0,112.0,5.8,22.4,1003.0,920.08,700.59
2018,6,4,13,15,940.5,111.0,5.8,22.25,986.0,890.53,680.75
2018,6,4,13,30,938.0,110.0,5.8,22.1,969.0,858.75,659.26
2018,6,4,13,45,934.0,108.5,5.85,21.9,945.5,823.24,635.34
2018,6,4,14,0,930.0,107.0,5.9,21.7,922.0,785.86,609.88
2018,6,4,14,15,923.5,105.5,5.85,21.5,891.5,745.03,581.28
2018,6,4,14,30,917.0,104.0,5.8,21.3,861.0,702.85,550.6
2018,6,4,14,45,908.0,102.5,5.8,21.1,824.5,657.95,516.29
2018,6,4,15,0,899.0,101.0,5.8,20.9,788.0,612.28,480.63
2018,6,4,15,15,877.5,101.5,5.8,20.9,742.5,561.16,439.58
2018,6,4,15,30,856.0,102.0,5.8,20.9,697.0,510.77,398.24
2018,6,4,15,45,852.0,96.5,5.75,20.2,655.5,463.77,359.52
2018,6,4,16,0,848.0,91.0,5.7,19.5,614.0,416.37,319.28
2018,6,4,16,15,829.5,87.5,5.7,19.0,565.0,361.34,272.0
2018,6,4,16,30,811.0,84.0,5.7,18.5,516.0,311.72,228.15
2018,6,4,16,45,785.5,81.5,5.65,18.0,465.5,262.82,184.73
2018,6,4,17,0,760.0,79.0,5.6,17.5,415.0,216.38,143.8
2018,6,4,17,15,725.0,75.0,5.5,16.9,363.5,169.8,104.81
2018,6,4,17,30,690.0,71.0,5.4,16.3,312.0,123.48,69.22
2018,6,4,17,45,630.0,66.5,5.3,15.75,259.5,82.3,44.0
2018,6,4,18,0,570.0,62.0,5.2,15.2,207.0,47.35,36.55
2018,6,4,18,15,505.0,54.0,5.1,14.65,162.0,38.41,28.49
2018,6,4,18,30,440.0,46.0,5.0,14.1,117.0,34.33,24.53
2018,6,4,18,45,323.0,36.5,4.85,13.55,79.0,28.52,18.64
2018,6,4,19,0,206.0,27.0,4.7,13.0,41.0,21.3,6.46
2018,6,4,19,15,108.0,14.5,4.65,12.75,21.5,14.25,0.0
2018,6,4,19,30,10.0,2.0,4.6,12.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,4.55,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,4,45,37.0,8.0,3.65,10.4,9.0,0.0,0.0
2018,6,5,5,0,74.0,16.0,3.8,10.6,18.0,35.0,0.0
2018,6,5,5,15,186.0,30.0,3.9,10.95,49.0,105.38,61.12
2018,6,5,5,30,298.0,44.0,4.0,11.3,80.0,171.55,130.47
2018,6,5,5,45,363.5,53.5,4.05,11.7,118.0,221.28,176.65
2018,6,5,6,0,429.0,63.0,4.1,12.1,156.0,279.49,228.85
2018,6,5,6,15,449.5,76.5,4.1,12.5,196.0,322.09,267.16
2018,6,5,6,30,470.0,90.0,4.1,12.9,236.0,368.06,306.82
2018,6,5,6,45,563.5,92.5,4.1,13.3,298.5,448.64,373.73
2018,6,5,7,0,657.0,95.0,4.1,13.7,361.0,533.34,442.06
2018,6,5,7,15,700.5,98.0,4.1,14.15,415.5,591.7,487.5
2018,6,5,7,30,744.0,101.0,4.1,14.6,470.0,652.05,533.29
2018,6,5,7,45,769.5,103.5,4.05,15.05,520.0,697.58,565.07
2018,6,5,8,0,795.0,106.0,4.0,15.5,570.0,745.89,598.12
2018,6,5,8,15,814.5,109.0,4.0,16.0,618.0,789.62,627.2
2018,6,5,8,30,834.0,112.0,4.0,16.5,666.0,832.43,655.14
2018,6,5,8,45,849.5,113.0,3.95,17.0,709.0,868.4,677.52
2018,6,5,9,0,865.0,114.0,3.9,17.5,752.0,897.42,694.72
2018,6,5,9,15,882.0,113.0,3.9,17.9,792.5,929.19,714.27
2018,6,5,9,30,899.0,112.0,3.9,18.3,833.0,959.06,732.33
2018,6,5,9,45,914.5,109.0,3.9,18.7,868.0,983.28,746.4
2018,6,5,10,0,930.0,106.0,3.9,19.1,903.0,1005.16,758.88
2018,6,5,10,15,902.5,126.5,3.9,19.4,919.5,1007.56,758.5
2018,6,5,10,30,875.0,147.0,3.9,19.7,936.0,1006.03,755.75
2018,6,5,10,45,824.0,182.5,3.95,20.0,938.5,999.34,750.02
2018,6,5,11,0,773.0,218.0,4.0,20.3,941.0,987.01,740.63
2018,6,5,11,15,826.0,188.5,4.05,20.45,970.0,1000.08,749.0
2018,6,5,11,30,879.0,159.0,4.1,20.6,999.0,1009.1,754.52
2018,6,5,11,45,910.5,139.5,4.2,20.7,1014.0,1010.15,755.26
2018,6,5,12,0,942.0,120.0,4.3,20.8,1029.0,1007.88,753.93
2018,6,5,12,15,948.0,116.0,4.4,20.8,1029.0,993.5,744.82
2018,6,5,12,30,954.0,112.0,4.5,20.8,1029.0,976.24,734.08
2018,6,5,12,45,946.5,115.0,4.6,20.75,1017.5,950.81,718.03
2018,6,5,13,0,939.0,118.0,4.7,20.7,1006.0,923.1,700.32
2018,6,5,13,15,936.5,117.0,4.75,20.55,989.5,893.68,681.22
2018,6,5,13,30,934.0,116.0,4.8,20.4,973.0,862.03,660.42
2018,6,5,13,45,896.5,132.5,4.9,20.2,938.0,817.4,630.62
2018,6,5,14,0,859.0,149.0,5.0,20.0,903.0,772.22,600.04
2018,6,5,14,15,881.0,131.5,5.0,19.75,881.5,740.02,578.18
2018,6,5,14,30,903.0,114.0,5.0,19.5,860.0,703.78,551.93
2018,6,5,14,45,902.0,108.5,5.05,19.2,826.5,660.78,519.7
2018,6,5,15,0,901.0,103.0,5.1,18.9,793.0,616.39,485.56
2018,6,5,15,15,889.0,101.0,5.1,18.9,751.0,568.03,446.68
2018,6,5,15,30,877.0,99.0,5.1,18.9,709.0,519.57,406.82
2018,6,5,15,45,863.5,96.0,5.05,18.25,663.5,469.65,365.72
2018,6,5,16,0,850.0,93.0,5.0,17.6,618.0,416.19,320.76
2018,6,5,16,15,832.0,89.5,4.95,17.2,569.0,365.26,276.41
2018,6,5,16,30,814.0,86.0,4.9,16.8,520.0,315.67,232.37
2018,6,5,16,45,789.5,82.0,4.9,16.4,469.0,265.55,187.78
2018,6,5,17,0,765.0,78.0,4.9,16.0,418.0,217.78,145.52
2018,6,5,17,15,729.5,74.0,4.8,15.5,366.0,170.84,105.99
2018,6,5,17,30,694.0,70.0,4.7,15.0,314.0,124.3,69.92
2018,6,5,17,45,643.5,65.5,4.6,14.55,263.5,83.39,44.3
2018,6,5,18,0,593.0,61.0,4.5,14.1,213.0,47.78,30.71
2018,6,5,18,15,517.5,54.0,4.35,13.6,166.0,38.31,28.54
2018,6,5,18,30,442.0,47.0,4.2,13.1,119.0,35.16,25.39
2018,6,5,18,45,328.0,37.5,4.05,12.6,81.0,29.4,19.53
2018,6,5,19,0,214.0,28.0,3.9,12.1,43.0,22.1,7.69
2018,6,5,19,15,112.5,15.0,3.85,11.85,22.5,14.74,0.0
2018,6,5,19,30,11.0,2.0,3.8,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.8,11.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,4,45,11.0,6.0,3.65,10.95,6.5,0.0,0.0
2018,6,6,5,0,22.0,12.0,3.7,11.1,13.0,17.53,0.0
2018,6,6,5,15,78.0,27.5,3.75,11.35,36.0,63.4,35.59
2018,6,6,5,30,134.0,43.0,3.8,11.6,59.0,105.77,79.49
2018,6,6,5,45,180.0,58.5,3.85,11.9,91.0,147.13,116.82
2018,6,6,6,0,226.0,74.0,3.9,12.2,123.0,192.69,157.36
2018,6,6,6,15,240.5,92.0,3.95,12.5,156.5,229.8,190.26
2018,6,6,6,30,255.0,110.0,4.0,12.8,190.0,267.79,223.0
2018,6,6,6,45,244.0,127.5,4.0,13.15,215.0,291.13,242.42
2018,6,6,7,0,233.0,145.0,4.0,13.5,240.0,313.04,259.95
2018,6,6,7,15,195.0,171.0,4.05,13.8,257.5,317.31,262.08
2018,6,6,7,30,157.0,197.0,4.1,14.1,275.0,325.67,267.05
2018,6,6,7,45,285.5,202.5,4.1,14.4,362.5,439.35,359.63
2018,6,6,8,0,414.0,208.0,4.1,14.7,450.0,562.47,456.37
2018,6,6,8,15,459.5,213.0,4.15,15.1,501.5,616.75,496.66
2018,6,6,8,30,505.0,218.0,4.2,15.5,553.0,672.57,537.69
2018,6,6,8,45,505.5,234.0,4.25,15.9,588.0,702.59,557.79
2018,6,6,9,0,506.0,250.0,4.3,16.3,623.0,731.0,576.61
2018,6,6,9,15,464.0,282.0,4.35,16.65,638.0,736.08,577.02
2018,6,6,9,30,422.0,314.0,4.4,17.0,653.0,737.47,574.9
2018,6,6,9,45,449.0,322.0,4.45,17.35,695.5,775.68,601.67
2018,6,6,10,0,476.0,330.0,4.5,17.7,738.0,813.02,627.33
2018,6,6,10,15,601.5,279.5,4.6,17.9,811.5,885.2,681.74
2018,6,6,10,30,727.0,229.0,4.7,18.1,885.0,956.88,733.09
2018,6,6,10,45,677.0,267.0,4.75,18.3,888.0,946.5,724.26
2018,6,6,11,0,627.0,305.0,4.8,18.5,891.0,932.57,711.92
2018,6,6,11,15,718.5,249.0,4.9,18.65,929.5,960.48,733.57
2018,6,6,11,30,810.0,193.0,5.0,18.8,968.0,981.87,748.24
2018,6,6,11,45,836.0,177.0,5.15,18.9,980.5,980.77,747.96
2018,6,6,12,0,862.0,161.0,5.3,19.0,993.0,972.54,742.92
2018,6,6,12,15,821.0,178.0,5.35,19.05,969.0,939.61,720.12
2018,6,6,12,30,780.0,195.0,5.4,19.1,945.0,901.2,693.47
2018,6,6,12,45,727.5,215.0,5.45,19.1,909.0,855.95,661.92
2018,6,6,13,0,675.0,235.0,5.5,19.1,873.0,809.24,628.82
2018,6,6,13,15,689.0,232.0,5.5,19.0,873.5,797.06,620.59
2018,6,6,13,30,703.0,229.0,5.5,18.9,874.0,782.45,610.32
2018,6,6,13,45,672.5,227.5,5.55,18.85,832.0,732.42,573.5
2018,6,6,14,0,642.0,226.0,5.6,18.8,790.0,683.0,536.75
2018,6,6,14,15,669.5,208.0,5.55,18.65,778.5,660.04,520.2
2018,6,6,14,30,697.0,190.0,5.5,18.5,767.0,633.93,500.76
2018,6,6,14,45,691.0,189.0,5.5,18.3,740.0,599.19,473.87
2018,6,6,15,0,685.0,188.0,5.5,18.1,713.0,563.88,446.03
2018,6,6,15,15,690.5,177.5,5.5,18.1,682.5,525.78,415.33
2018,6,6,15,30,696.0,167.0,5.5,18.1,652.0,486.45,382.92
2018,6,6,15,45,612.0,174.5,5.45,17.55,580.5,422.31,331.26
2018,6,6,16,0,528.0,182.0,5.4,17.0,509.0,366.1,285.54
2018,6,6,16,15,503.0,173.0,5.4,16.6,464.5,322.68,249.04
2018,6,6,16,30,478.0,164.0,5.4,16.2,420.0,281.49,213.93
2018,6,6,16,45,489.5,149.0,5.35,15.8,388.5,246.78,182.82
2018,6,6,17,0,501.0,134.0,5.3,15.4,357.0,211.05,150.75
2018,6,6,17,15,486.5,119.5,5.2,14.9,314.5,170.76,116.75
2018,6,6,17,30,472.0,105.0,5.1,14.4,272.0,132.15,86.06
2018,6,6,17,45,440.5,92.5,5.0,13.9,229.0,95.88,61.38
2018,6,6,18,0,409.0,80.0,4.9,13.4,186.0,62.94,44.56
2018,6,6,18,15,340.0,70.0,4.7,13.05,145.0,51.55,40.39
2018,6,6,18,30,271.0,60.0,4.5,12.7,104.0,45.49,34.55
2018,6,6,18,45,181.0,45.0,4.3,12.3,70.0,34.89,24.31
2018,6,6,19,0,91.0,30.0,4.1,11.9,36.0,24.81,10.02
2018,6,6,19,15,46.5,16.0,4.1,11.8,19.0,15.73,0.0
2018,6,6,19,30,2.0,2.0,4.1,11.7,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.1,11.65,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.0,7.0,3.7,10.5,7.5,0.0,0.0
2018,6,7,5,0,30.0,14.0,3.8,10.6,15.0,21.6,0.0
2018,6,7,5,15,104.5,31.5,3.9,10.95,43.0,77.78,45.17
2018,6,7,5,30,179.0,49.0,4.0,11.3,71.0,130.34,98.99
2018,6,7,5,45,208.0,57.0,4.1,11.65,94.0,156.39,124.46
2018,6,7,6,0,237.0,65.0,4.2,12.0,117.0,193.8,158.5
2018,6,7,6,15,132.0,73.0,4.25,12.45,103.0,152.75,125.45
2018,6,7,6,30,27.0,81.0,4.3,12.9,89.0,97.7,78.27
2018,6,7,6,45,27.5,103.5,4.35,13.4,113.0,123.05,99.56
2018,6,7,7,0,28.0,126.0,4.4,13.9,137.0,148.24,120.25
2018,6,7,7,15,87.0,158.5,4.4,14.35,200.5,223.52,183.38
2018,6,7,7,30,146.0,191.0,4.4,14.8,264.0,311.04,254.92
2018,6,7,7,45,99.0,200.0,4.4,15.2,251.5,289.72,235.3
2018,6,7,8,0,52.0,209.0,4.4,15.6,239.0,256.72,206.46
2018,6,7,8,15,84.5,234.5,4.35,16.05,288.5,310.96,249.79
2018,6,7,8,30,117.0,260.0,4.3,16.5,338.0,375.53,300.1
2018,6,7,8,45,232.0,269.0,4.25,16.95,436.0,495.14,394.25
2018,6,7,9,0,347.0,278.0,4.2,17.4,534.0,610.9,482.31
2018,6,7,9,15,500.5,244.0,4.25,17.8,634.5,728.79,571.31
2018,6,7,9,30,654.0,210.0,4.3,18.2,735.0,846.04,656.69
2018,6,7,9,45,701.5,198.5,4.35,18.55,782.0,887.07,683.24
2018,6,7,10,0,749.0,187.0,4.4,18.9,829.0,927.11,709.41
2018,6,7,10,15,815.0,164.0,4.55,19.1,882.5,968.4,737.5
2018,6,7,10,30,881.0,141.0,4.7,19.3,936.0,1006.39,763.2
2018,6,7,10,45,885.5,142.0,4.85,19.55,956.0,1013.01,767.3
2018,6,7,11,0,890.0,143.0,5.0,19.8,976.0,1016.78,769.75
2018,6,7,11,15,894.5,143.0,5.05,19.85,989.5,1016.68,769.45
2018,6,7,11,30,899.0,143.0,5.1,19.9,1003.0,1013.71,767.33
2018,6,7,11,45,903.0,142.0,5.2,20.0,1010.0,1006.44,762.6
2018,6,7,12,0,907.0,141.0,5.3,20.1,1017.0,996.35,756.04
2018,6,7,12,15,906.5,141.5,5.3,20.15,1015.5,980.75,745.16
2018,6,7,12,30,906.0,142.0,5.3,20.2,1014.0,962.56,732.6
2018,6,7,12,45,904.0,141.0,5.3,20.25,1004.0,939.12,716.45
2018,6,7,13,0,902.0,140.0,5.3,20.3,994.0,913.34,698.69
2018,6,7,13,15,901.0,138.0,5.3,20.35,978.5,885.21,679.28
2018,6,7,13,30,900.0,136.0,5.3,20.4,963.0,854.88,658.29
2018,6,7,13,45,897.0,134.0,5.3,20.4,940.5,820.91,634.75
2018,6,7,14,0,894.0,132.0,5.3,20.4,918.0,785.1,609.78
2018,6,7,14,15,888.0,129.5,5.3,20.35,888.0,745.03,581.67
2018,6,7,14,30,882.0,127.0,5.3,20.3,858.0,703.66,550.84
2018,6,7,14,45,874.5,123.5,5.3,20.25,822.0,659.31,516.91
2018,6,7,15,0,867.0,120.0,5.3,20.2,786.0,614.13,481.63
2018,6,7,15,15,854.5,117.5,5.3,20.2,744.5,563.39,441.31
2018,6,7,15,30,842.0,115.0,5.3,20.2,703.0,515.5,402.18
2018,6,7,15,45,829.0,111.5,5.2,19.7,658.5,466.74,362.01
2018,6,7,16,0,816.0,108.0,5.1,19.2,614.0,418.48,321.22
2018,6,7,16,15,799.5,103.0,5.0,18.8,566.0,368.35,277.97
2018,6,7,16,30,783.0,98.0,4.9,18.4,518.0,319.45,234.96
2018,6,7,16,45,758.0,93.5,4.8,18.0,467.5,270.25,191.63
2018,6,7,17,0,733.0,89.0,4.7,17.6,417.0,220.0,147.83
2018,6,7,17,15,696.5,83.5,4.6,17.05,364.5,172.92,108.52
2018,6,7,17,30,660.0,78.0,4.5,16.5,312.0,129.65,75.17
2018,6,7,17,45,609.5,72.5,4.4,15.9,262.0,89.43,49.58
2018,6,7,18,0,559.0,67.0,4.3,15.3,212.0,54.54,35.14
2018,6,7,18,15,484.5,59.0,4.1,14.7,165.5,42.57,32.2
2018,6,7,18,30,410.0,51.0,3.9,14.1,119.0,38.73,28.46
2018,6,7,18,45,300.5,40.0,3.7,13.45,81.0,30.7,20.68
2018,6,7,19,0,191.0,29.0,3.5,12.8,43.0,22.85,9.29
2018,6,7,19,15,100.0,15.5,3.45,12.5,22.5,15.24,0.0
2018,6,7,19,30,9.0,2.0,3.4,12.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,4,45,49.0,8.0,2.45,10.35,9.5,0.0,0.0
2018,6,8,5,0,98.0,16.0,2.6,10.7,19.0,41.34,0.0
2018,6,8,5,15,211.0,28.5,2.75,11.3,50.0,111.43,66.15
2018,6,8,5,30,324.0,41.0,2.9,11.9,81.0,177.09,134.32
2018,6,8,5,45,407.0,50.0,3.05,12.5,123.5,236.26,187.79
2018,6,8,6,0,490.0,59.0,3.2,13.1,166.0,302.8,246.4
2018,6,8,6,15,547.5,66.5,3.15,13.65,214.5,362.18,298.02
2018,6,8,6,30,605.0,74.0,3.1,14.2,263.0,426.07,351.61
2018,6,8,6,45,646.0,79.5,3.05,14.8,313.5,482.22,397.19
2018,6,8,7,0,687.0,85.0,3.0,15.4,364.0,540.81,443.06
2018,6,8,7,15,717.0,89.5,3.0,16.0,414.5,593.05,482.61
2018,6,8,7,30,747.0,94.0,3.0,16.6,465.0,643.87,519.73
2018,6,8,7,45,769.5,97.5,2.95,17.25,514.0,691.17,551.55
2018,6,8,8,0,792.0,101.0,2.9,17.9,563.0,738.27,582.44
2018,6,8,8,15,809.5,104.0,2.95,18.55,609.5,780.32,609.52
2018,6,8,8,30,827.0,107.0,3.0,19.2,656.0,821.35,635.47
2018,6,8,8,45,840.5,109.0,3.0,19.8,698.5,856.56,656.77
2018,6,8,9,0,854.0,111.0,3.0,20.4,741.0,884.83,673.04
2018,6,8,9,15,863.5,113.0,3.05,20.95,778.5,912.87,689.53
2018,6,8,9,30,873.0,115.0,3.1,21.5,816.0,938.72,704.44
2018,6,8,9,45,879.5,117.5,3.15,22.05,848.0,959.95,716.2
2018,6,8,10,0,886.0,120.0,3.2,22.6,880.0,978.6,726.27
2018,6,8,10,15,892.5,121.0,3.25,23.1,906.5,993.02,733.71
2018,6,8,10,30,899.0,122.0,3.3,23.6,933.0,1004.69,739.44
2018,6,8,10,45,903.5,122.0,3.35,24.05,952.5,1010.57,741.6
2018,6,8,11,0,908.0,122.0,3.4,24.5,972.0,1013.57,742.03
2018,6,8,11,15,911.0,122.0,3.5,24.9,984.5,1012.2,740.25
2018,6,8,11,30,914.0,122.0,3.6,25.3,997.0,1007.93,736.69
2018,6,8,11,45,916.0,121.5,3.65,25.65,1002.5,999.32,730.2
2018,6,8,12,0,918.0,121.0,3.7,26.0,1008.0,987.89,722.0
2018,6,8,12,15,915.0,122.0,3.85,26.1,1004.5,970.51,711.3
2018,6,8,12,30,912.0,123.0,4.0,26.2,1001.0,950.57,698.9
2018,6,8,12,45,907.5,124.5,4.15,26.3,991.0,927.33,684.26
2018,6,8,13,0,903.0,126.0,4.3,26.4,981.0,901.8,668.0
2018,6,8,13,15,900.0,125.0,4.45,26.3,964.5,873.03,649.95
2018,6,8,13,30,897.0,124.0,4.6,26.2,948.0,842.16,630.49
2018,6,8,13,45,893.0,122.0,4.75,26.1,925.0,807.62,608.44
2018,6,8,14,0,889.0,120.0,4.9,26.0,902.0,771.31,584.83
2018,6,8,14,15,883.5,117.0,5.0,25.75,872.0,731.42,558.45
2018,6,8,14,30,878.0,114.0,5.1,25.5,842.0,690.2,529.68
2018,6,8,14,45,870.5,111.0,5.2,25.3,806.5,646.55,497.57
2018,6,8,15,0,863.0,108.0,5.3,25.1,771.0,602.09,464.02
2018,6,8,15,15,851.0,106.0,5.3,25.1,730.5,555.45,427.34
2018,6,8,15,30,839.0,104.0,5.3,25.1,690.0,508.74,389.77
2018,6,8,15,45,827.0,100.0,5.45,24.3,646.0,456.64,348.66
2018,6,8,16,0,815.0,96.0,5.6,23.5,602.0,408.47,309.16
2018,6,8,16,15,800.5,91.0,5.55,22.95,555.0,359.14,267.18
2018,6,8,16,30,786.0,86.0,5.5,22.4,508.0,310.82,225.19
2018,6,8,16,45,764.5,81.5,5.45,21.85,459.0,262.36,182.86
2018,6,8,17,0,743.0,77.0,5.4,21.3,410.0,215.95,142.45
2018,6,8,17,15,713.5,72.5,5.25,20.6,360.5,170.49,104.49
2018,6,8,17,30,684.0,68.0,5.1,19.9,311.0,128.15,71.88
2018,6,8,17,45,643.5,61.5,4.95,19.2,262.0,83.35,42.43
2018,6,8,18,0,603.0,55.0,4.8,18.5,213.0,46.01,26.4
2018,6,8,18,15,538.5,49.0,4.55,17.8,167.5,33.72,24.02
2018,6,8,18,30,474.0,43.0,4.3,17.1,122.0,31.16,21.53
2018,6,8,18,45,373.5,34.5,4.05,16.4,84.0,26.15,16.58
2018,6,8,19,0,273.0,26.0,3.8,15.7,46.0,20.82,8.24
2018,6,8,19,15,146.5,14.0,3.75,15.3,24.0,13.76,0.0
2018,6,8,19,30,20.0,2.0,3.7,14.9,2.0,0.0,0.0
2018,6,8,19,45,10.0,1.0,3.7,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,9,4,45,4.5,4.0,3.5,12.55,4.0,0.0,0.0
2018,6,9,5,0,9.0,8.0,3.7,12.7,8.0,10.22,0.0
2018,6,9,5,15,7.0,9.0,3.9,12.95,9.5,10.9,1.66
2018,6,9,5,30,5.0,10.0,4.1,13.2,11.0,11.49,3.76
2018,6,9,5,45,2.5,10.5,4.35,13.45,11.0,11.13,3.74
2018,6,9,6,0,0.0,11.0,4.6,13.7,11.0,10.6,3.4
2018,6,9,6,15,0.0,29.5,4.65,13.9,29.5,28.47,18.75
2018,6,9,6,30,0.0,48.0,4.7,14.1,48.0,46.36,34.03
2018,6,9,6,45,34.0,99.5,4.8,14.3,113.5,122.33,98.84
2018,6,9,7,0,68.0,151.0,4.9,14.5,179.0,201.86,165.41
2018,6,9,7,15,83.0,177.0,4.85,14.6,215.5,242.01,198.19
2018,6,9,7,30,98.0,203.0,4.8,14.7,252.0,282.97,231.18
2018,6,9,7,45,92.0,219.5,4.8,14.8,269.0,298.31,242.58
2018,6,9,8,0,86.0,236.0,4.8,14.9,286.0,313.04,253.38
2018,6,9,8,15,142.0,264.0,4.8,15.2,355.0,398.73,321.8
2018,6,9,8,30,198.0,292.0,4.8,15.5,424.0,478.73,384.18
2018,6,9,8,45,267.5,301.0,4.8,15.75,491.5,560.98,447.6
2018,6,9,9,0,337.0,310.0,4.8,16.0,559.0,636.94,505.09
2018,6,9,9,15,352.0,323.0,4.85,16.45,595.0,669.77,527.84
2018,6,9,9,30,367.0,336.0,4.9,16.9,631.0,702.0,550.1
2018,6,9,9,45,399.5,340.5,4.95,17.3,673.5,748.5,583.15
2018,6,9,10,0,432.0,345.0,5.0,17.7,716.0,786.84,610.01
2018,6,9,10,15,485.5,339.0,5.05,18.2,767.5,833.82,643.34
2018,6,9,10,30,539.0,333.0,5.1,18.7,819.0,879.98,675.6
2018,6,9,10,45,612.5,301.0,5.15,19.15,865.0,918.37,703.33
2018,6,9,11,0,686.0,269.0,5.2,19.6,911.0,955.17,729.7
2018,6,9,11,15,640.5,303.0,5.3,19.85,909.0,939.29,716.13
2018,6,9,11,30,595.0,337.0,5.4,20.1,907.0,921.85,701.8
2018,6,9,11,45,632.0,305.0,5.5,20.35,913.5,915.91,699.04
2018,6,9,12,0,669.0,273.0,5.6,20.6,920.0,908.28,695.0
2018,6,9,12,15,472.5,365.5,5.65,20.6,822.0,802.24,613.67
2018,6,9,12,30,276.0,458.0,5.7,20.6,724.0,698.49,532.86
2018,6,9,12,45,407.5,408.0,5.8,20.6,796.5,757.8,580.73
2018,6,9,13,0,539.0,358.0,5.9,20.6,869.0,810.6,622.63
2018,6,9,13,15,669.5,275.0,5.9,20.55,898.5,822.81,635.59
2018,6,9,13,30,800.0,192.0,5.9,20.5,928.0,828.34,642.2
2018,6,9,13,45,742.0,217.5,5.95,20.45,886.5,778.99,606.33
2018,6,9,14,0,684.0,243.0,6.0,20.4,845.0,731.73,570.46
2018,6,9,14,15,584.5,275.0,6.0,20.25,777.5,663.68,518.2
2018,6,9,14,30,485.0,307.0,6.0,20.1,710.0,602.25,470.41
2018,6,9,14,45,514.5,279.0,6.05,19.95,690.0,573.46,449.5
2018,6,9,15,0,544.0,251.0,6.1,19.8,670.0,541.74,425.64
2018,6,9,15,15,521.5,244.5,6.1,19.8,628.5,497.98,390.94
2018,6,9,15,30,499.0,238.0,6.1,19.8,587.0,455.64,356.89
2018,6,9,15,45,479.5,226.0,6.15,19.35,543.5,411.44,321.61
2018,6,9,16,0,460.0,214.0,6.2,18.9,500.0,368.76,286.88
2018,6,9,16,15,509.5,180.0,6.15,18.55,473.5,333.22,256.12
2018,6,9,16,30,559.0,146.0,6.1,18.2,447.0,292.23,219.65
2018,6,9,16,45,542.0,134.5,6.05,17.85,403.0,249.55,182.54
2018,6,9,17,0,525.0,123.0,6.0,17.5,359.0,209.28,147.6
2018,6,9,17,15,484.5,113.5,5.85,17.0,311.0,167.89,113.7
2018,6,9,17,30,444.0,104.0,5.7,16.5,263.0,130.59,85.1
2018,6,9,17,45,418.0,90.0,5.5,16.05,221.0,94.72,60.02
2018,6,9,18,0,392.0,76.0,5.3,15.6,179.0,61.7,41.9
2018,6,9,18,15,356.5,63.0,5.1,15.1,141.5,45.86,35.07
2018,6,9,18,30,321.0,50.0,4.9,14.6,104.0,37.24,27.11
2018,6,9,18,45,242.0,39.0,4.65,14.1,72.0,29.77,19.89
2018,6,9,19,0,163.0,28.0,4.4,13.6,40.0,21.91,9.47
2018,6,9,19,15,89.0,16.0,4.25,13.3,22.0,15.73,0.0
2018,6,9,19,30,15.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,3.95,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.45,9.45,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.6,9.8,16.0,28.41,0.0
2018,6,10,5,15,141.0,27.0,2.75,10.35,42.0,87.9,52.25
2018,6,10,5,30,226.0,40.0,2.9,10.9,68.0,140.78,106.99
2018,6,10,5,45,301.5,51.5,3.05,11.5,106.5,193.9,154.72
2018,6,10,6,0,377.0,63.0,3.2,12.1,145.0,254.22,207.94
2018,6,10,6,15,430.5,73.0,3.3,12.85,189.5,308.59,255.35
2018,6,10,6,30,484.0,83.0,3.4,13.6,234.0,370.83,307.83
2018,6,10,6,45,549.5,88.0,3.5,14.3,288.5,435.61,361.12
2018,6,10,7,0,615.0,93.0,3.6,15.0,343.0,504.97,416.52
2018,6,10,7,15,659.0,97.0,3.6,15.7,397.0,563.1,461.22
2018,6,10,7,30,703.0,101.0,3.6,16.4,451.0,623.37,506.26
2018,6,10,7,45,741.5,103.0,3.65,17.05,505.5,676.52,543.85
2018,6,10,8,0,780.0,105.0,3.7,17.7,560.0,733.43,582.97
2018,6,10,8,15,804.0,106.5,3.7,18.25,609.0,778.7,612.75
2018,6,10,8,30,828.0,108.0,3.7,18.8,658.0,823.36,641.63
2018,6,10,8,45,841.5,110.0,3.65,19.35,700.5,858.63,663.12
2018,6,10,9,0,855.0,112.0,3.6,19.9,743.0,886.94,679.5
2018,6,10,9,15,867.5,113.5,3.6,20.4,782.0,917.22,697.55
2018,6,10,9,30,880.0,115.0,3.6,20.9,821.0,945.45,714.01
2018,6,10,9,45,890.5,114.5,3.55,21.35,854.0,967.43,725.95
2018,6,10,10,0,901.0,114.0,3.5,21.8,887.0,986.99,736.25
2018,6,10,10,15,907.0,114.5,3.5,22.15,913.0,1000.67,743.29
2018,6,10,10,30,913.0,115.0,3.5,22.5,939.0,1011.57,748.59
2018,6,10,10,45,917.5,115.0,3.5,22.9,958.5,1017.63,750.65
2018,6,10,11,0,922.0,115.0,3.5,23.3,978.0,1020.78,750.93
2018,6,10,11,15,926.0,114.0,3.5,23.5,991.0,1019.48,749.02
2018,6,10,11,30,930.0,113.0,3.5,23.7,1004.0,1015.25,745.34
2018,6,10,11,45,933.0,111.5,3.55,23.95,1009.5,1006.63,739.13
2018,6,10,12,0,936.0,110.0,3.6,24.2,1015.0,995.14,731.15
2018,6,10,12,15,935.5,109.5,3.7,24.3,1012.5,978.53,720.64
2018,6,10,12,30,935.0,109.0,3.8,24.4,1010.0,959.24,708.4
2018,6,10,12,45,934.0,108.0,3.9,24.5,1000.5,936.43,693.79
2018,6,10,13,0,933.0,107.0,4.0,24.6,991.0,911.13,677.48
2018,6,10,13,15,930.0,105.0,4.1,24.55,973.5,880.81,658.08
2018,6,10,13,30,927.0,103.0,4.2,24.5,956.0,848.32,637.05
2018,6,10,13,45,922.5,101.5,4.3,24.45,932.5,813.09,613.94
2018,6,10,14,0,918.0,100.0,4.4,24.4,909.0,776.04,589.34
2018,6,10,14,15,911.5,98.5,4.5,24.2,879.0,735.94,562.75
2018,6,10,14,30,905.0,97.0,4.6,24.0,849.0,694.5,534.62
2018,6,10,14,45,897.0,95.0,4.7,23.75,813.5,650.51,502.42
2018,6,10,15,0,889.0,93.0,4.8,23.5,778.0,605.68,468.7
2018,6,10,15,15,878.0,91.0,4.8,23.5,737.5,558.58,431.62
2018,6,10,15,30,867.0,89.0,4.8,23.5,697.0,511.3,393.51
2018,6,10,15,45,853.5,86.5,4.9,22.8,652.5,462.45,354.46
2018,6,10,16,0,840.0,84.0,5.0,22.1,608.0,414.06,314.49
2018,6,10,16,15,824.0,80.5,5.0,21.55,560.5,364.54,272.28
2018,6,10,16,30,808.0,77.0,5.0,21.0,513.0,311.83,226.72
2018,6,10,16,45,786.0,74.0,5.05,20.45,464.0,263.5,184.25
2018,6,10,17,0,764.0,71.0,5.1,19.9,415.0,217.24,143.64
2018,6,10,17,15,733.5,66.5,5.0,19.25,364.5,170.55,104.3
2018,6,10,17,30,703.0,62.0,4.9,18.6,314.0,127.05,70.37
2018,6,10,17,45,660.0,57.5,4.8,17.95,265.0,86.06,43.78
2018,6,10,18,0,617.0,53.0,4.7,17.3,216.0,49.68,28.12
2018,6,10,18,15,552.5,47.0,4.5,16.65,170.0,31.91,22.56
2018,6,10,18,30,488.0,41.0,4.3,16.0,124.0,29.23,19.97
2018,6,10,18,45,385.5,33.5,4.1,15.35,86.0,25.04,15.78
2018,6,10,19,0,283.0,26.0,3.9,14.7,48.0,20.62,8.84
2018,6,10,19,15,159.0,15.5,3.8,14.35,26.0,15.24,0.0
2018,6,10,19,30,35.0,5.0,3.7,14.0,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,3.6,13.65,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,4,45,67.0,7.5,2.0,10.95,10.0,0.0,0.0
2018,6,11,5,0,134.0,15.0,2.2,11.3,20.0,49.78,0.0
2018,6,11,5,15,261.0,25.5,2.25,11.85,52.0,123.7,74.07
2018,6,11,5,30,388.0,36.0,2.3,12.4,84.0,194.81,147.24
2018,6,11,5,45,469.5,43.0,2.3,12.9,127.0,253.64,200.72
2018,6,11,6,0,551.0,50.0,2.3,13.4,170.0,319.83,258.98
2018,6,11,6,15,604.5,55.0,2.25,14.25,218.0,376.83,308.06
2018,6,11,6,30,658.0,60.0,2.2,15.1,266.0,435.93,357.0
2018,6,11,6,45,695.0,64.5,2.15,15.9,316.0,490.97,400.79
2018,6,11,7,0,732.0,69.0,2.1,16.7,366.0,548.05,444.36
2018,6,11,7,15,759.5,72.0,2.15,17.55,416.0,598.81,481.84
2018,6,11,7,30,787.0,75.0,2.2,18.4,466.0,650.27,517.37
2018,6,11,7,45,807.5,78.0,2.25,19.25,515.0,696.96,548.03
2018,6,11,8,0,828.0,81.0,2.3,20.1,564.0,738.69,574.45
2018,6,11,8,15,843.5,83.5,2.3,20.75,610.5,779.72,599.99
2018,6,11,8,30,859.0,86.0,2.3,21.4,657.0,819.61,624.25
2018,6,11,8,45,871.5,88.5,2.35,22.05,700.0,855.53,645.78
2018,6,11,9,0,884.0,91.0,2.4,22.7,743.0,889.7,665.89
2018,6,11,9,15,886.0,96.5,2.4,23.25,779.0,915.64,680.13
2018,6,11,9,30,888.0,102.0,2.4,23.8,815.0,938.97,692.61
2018,6,11,9,45,885.0,110.0,2.4,24.4,845.0,957.55,701.8
2018,6,11,10,0,882.0,118.0,2.4,25.0,875.0,973.14,709.1
2018,6,11,10,15,888.5,119.5,2.4,25.5,902.0,988.17,716.35
2018,6,11,10,30,895.0,121.0,2.4,26.0,929.0,1000.46,721.89
2018,6,11,10,45,900.5,121.0,2.4,26.45,949.0,1007.42,724.26
2018,6,11,11,0,906.0,121.0,2.4,26.9,969.0,1011.52,724.96
2018,6,11,11,15,909.0,122.0,2.45,27.25,982.5,1011.3,723.85
2018,6,11,11,30,912.0,123.0,2.5,27.6,996.0,1008.15,721.04
2018,6,11,11,45,914.0,122.5,2.55,27.95,1002.0,999.68,714.97
2018,6,11,12,0,916.0,122.0,2.6,28.3,1008.0,988.41,707.25
2018,6,11,12,15,918.5,120.5,2.7,28.5,1007.5,973.87,698.4
2018,6,11,12,30,921.0,119.0,2.8,28.7,1007.0,956.64,687.85
2018,6,11,12,45,922.5,116.5,2.85,28.9,998.5,934.9,674.01
2018,6,11,13,0,924.0,114.0,2.9,29.1,990.0,910.62,658.54
2018,6,11,13,15,921.5,113.5,3.0,29.2,974.5,882.37,641.03
2018,6,11,13,30,919.0,113.0,3.1,29.3,959.0,851.93,621.96
2018,6,11,13,45,915.0,111.5,3.2,29.35,936.0,817.33,600.05
2018,6,11,14,0,911.0,110.0,3.3,29.4,913.0,780.91,576.7
2018,6,11,14,15,888.5,117.5,3.35,29.35,879.0,737.98,548.61
2018,6,11,14,30,866.0,125.0,3.4,29.3,845.0,694.83,518.8
2018,6,11,14,45,874.0,114.5,3.5,29.2,814.5,654.69,490.51
2018,6,11,15,0,882.0,104.0,3.6,29.1,784.0,612.48,459.87
2018,6,11,15,15,871.0,101.5,3.6,29.1,743.5,565.2,424.05
2018,6,11,15,30,860.0,99.0,3.6,29.1,703.0,517.75,387.21
2018,6,11,15,45,845.5,96.5,3.7,28.6,658.0,468.73,349.16
2018,6,11,16,0,831.0,94.0,3.8,28.1,613.0,416.29,307.45
2018,6,11,16,15,813.5,91.0,3.8,27.65,565.5,366.93,266.74
2018,6,11,16,30,796.0,88.0,3.8,27.2,518.0,318.85,226.15
2018,6,11,16,45,772.0,84.0,3.8,26.7,468.0,269.68,184.49
2018,6,11,17,0,748.0,80.0,3.8,26.2,418.0,222.8,144.76
2018,6,11,17,15,714.0,76.0,3.75,25.35,367.5,176.74,107.37
2018,6,11,17,30,680.0,72.0,3.7,24.5,317.0,130.87,72.58
2018,6,11,17,45,633.0,67.0,3.65,23.65,267.5,90.08,46.66
2018,6,11,18,0,586.0,62.0,3.6,22.8,218.0,54.22,31.05
2018,6,11,18,15,516.0,55.5,3.55,21.75,171.5,39.05,28.23
2018,6,11,18,30,446.0,49.0,3.5,20.7,125.0,36.4,25.71
2018,6,11,18,45,339.5,39.5,3.5,19.6,86.5,30.7,20.25
2018,6,11,19,0,233.0,30.0,3.5,18.5,48.0,23.55,10.97
2018,6,11,19,15,127.5,17.0,3.5,17.85,26.0,16.71,0.0
2018,6,11,19,30,22.0,4.0,3.5,17.2,4.0,0.0,0.0
2018,6,11,19,45,11.0,2.0,3.5,16.55,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,12,4,45,73.5,8.0,1.85,12.7,10.5,0.0,0.0
2018,6,12,5,0,147.0,16.0,2.0,13.1,21.0,54.15,0.0
2018,6,12,5,15,280.0,25.5,2.1,13.7,53.5,129.52,77.13
2018,6,12,5,30,413.0,35.0,2.2,14.3,86.0,202.54,151.9
2018,6,12,5,45,496.5,41.0,2.35,14.95,130.0,262.07,205.72
2018,6,12,6,0,580.0,47.0,2.5,15.6,174.0,329.15,264.41
2018,6,12,6,15,633.5,52.0,2.4,16.4,223.0,385.32,312.62
2018,6,12,6,30,687.0,57.0,2.3,17.2,272.0,448.03,363.99
2018,6,12,6,45,724.0,61.0,2.2,18.0,323.0,503.7,407.74
2018,6,12,7,0,761.0,65.0,2.1,18.8,374.0,561.4,451.14
2018,6,12,7,15,787.5,68.0,2.1,19.9,425.0,612.64,487.83
2018,6,12,7,30,814.0,71.0,2.1,21.0,476.0,664.48,522.02
2018,6,12,7,45,834.0,74.0,2.1,22.1,525.5,707.37,548.53
2018,6,12,8,0,854.0,77.0,2.1,23.2,575.0,754.17,577.12
2018,6,12,8,15,869.5,78.5,2.2,24.05,621.5,794.95,602.1
2018,6,12,8,30,885.0,80.0,2.3,24.9,668.0,834.55,625.89
2018,6,12,8,45,896.5,82.0,2.4,25.7,711.0,869.83,646.56
2018,6,12,9,0,908.0,84.0,2.5,26.5,754.0,903.25,665.78
2018,6,12,9,15,917.0,85.5,2.6,27.1,792.0,931.8,682.15
2018,6,12,9,30,926.0,87.0,2.7,27.7,830.0,958.02,696.95
2018,6,12,9,45,932.5,88.0,2.8,28.3,862.5,978.86,708.23
2018,6,12,10,0,939.0,89.0,2.9,28.9,895.0,997.02,717.84
