Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.5,1.85,11.4,9.5,0.0,0.0
2018,6,22,5,0,116.0,15.0,2.0,11.8,19.0,44.58,0.0
2018,6,22,5,15,244.0,26.0,2.1,12.45,50.5,116.72,65.3
2018,6,22,5,30,372.0,37.0,2.2,13.1,82.0,188.32,141.05
2018,6,22,5,45,459.5,45.0,2.3,13.7,126.0,249.68,196.4
2018,6,22,6,0,547.0,53.0,2.4,14.3,170.0,318.96,256.96
2018,6,22,6,15,604.5,59.0,2.3,15.05,219.5,378.8,308.29
2018,6,22,6,30,662.0,65.0,2.2,15.8,269.0,443.17,361.25
2018,6,22,6,45,701.5,69.5,2.1,16.55,320.5,497.29,404.16
2018,6,22,7,0,741.0,74.0,2.0,17.3,372.0,556.2,448.84
2018,6,22,7,15,770.0,77.5,1.9,18.35,423.5,608.96,486.45
2018,6,22,7,30,799.0,81.0,1.8,19.4,475.0,662.53,522.15
2018,6,22,7,45,821.0,84.5,1.7,20.45,525.5,711.46,552.31
2018,6,22,8,0,843.0,88.0,1.6,21.5,576.0,760.13,581.18
2018,6,22,8,15,859.5,90.0,1.6,22.45,623.5,797.32,602.4
2018,6,22,8,30,876.0,92.0,1.6,23.4,671.0,838.13,625.71
2018,6,22,8,45,889.0,94.5,1.6,24.35,715.0,875.17,645.95
2018,6,22,9,0,902.0,97.0,1.6,25.3,759.0,910.45,664.7
2018,6,22,9,15,910.5,99.5,1.65,26.2,798.0,939.7,680.02
2018,6,22,9,30,919.0,102.0,1.7,27.1,837.0,966.63,693.77
2018,6,22,9,45,924.5,104.5,1.75,28.0,870.0,988.24,704.09
2018,6,22,10,0,930.0,107.0,1.8,28.9,903.0,1007.16,712.73
2018,6,22,10,15,936.5,108.0,1.85,29.65,931.0,1022.67,719.71
2018,6,22,10,30,943.0,109.0,1.9,30.4,959.0,1035.32,725.0
2018,6,22,10,45,947.0,109.5,1.95,31.2,979.5,1042.07,726.61
2018,6,22,11,0,951.0,110.0,2.0,32.0,1000.0,1045.81,726.53
2018,6,22,11,15,953.5,110.5,2.05,32.35,1013.5,1045.06,725.17
2018,6,22,11,30,956.0,111.0,2.1,32.7,1027.0,1041.27,722.11
2018,6,22,11,45,957.0,111.5,2.2,33.05,1033.0,1033.01,717.02
2018,6,22,12,0,958.0,112.0,2.3,33.4,1039.0,1021.81,710.21
2018,6,22,12,15,955.5,112.0,2.45,33.5,1036.0,1003.98,700.56
2018,6,22,12,30,953.0,112.0,2.6,33.6,1033.0,983.47,689.19
2018,6,22,12,45,950.0,113.0,2.75,33.75,1024.0,960.88,676.26
2018,6,22,13,0,947.0,114.0,2.9,33.9,1015.0,935.8,661.62
2018,6,22,13,15,943.5,114.0,3.05,33.8,999.0,907.0,645.11
2018,6,22,13,30,940.0,114.0,3.2,33.7,983.0,875.98,626.95
2018,6,22,13,45,935.0,112.5,3.35,33.65,959.5,840.31,605.35
2018,6,22,14,0,930.0,111.0,3.5,33.6,936.0,802.82,582.25
2018,6,22,14,15,922.0,110.0,3.6,33.35,905.0,761.98,556.8
2018,6,22,14,30,914.0,109.0,3.7,33.1,874.0,719.87,529.9
2018,6,22,14,45,905.0,107.5,3.8,32.9,838.5,675.58,499.12
2018,6,22,15,0,896.0,106.0,3.9,32.7,803.0,630.48,466.93
2018,6,22,15,15,885.0,103.5,3.9,32.7,762.0,582.78,431.44
2018,6,22,15,30,874.0,101.0,3.9,32.7,721.0,534.84,394.91
2018,6,22,15,45,859.5,98.5,4.05,31.95,676.0,485.27,357.59
2018,6,22,16,0,845.0,96.0,4.2,31.2,631.0,432.28,316.54
2018,6,22,16,15,826.5,93.5,4.2,30.6,583.0,382.31,276.15
2018,6,22,16,30,808.0,91.0,4.2,30.0,535.0,333.69,235.84
2018,6,22,16,45,784.0,87.0,4.2,29.45,484.5,283.8,194.09
2018,6,22,17,0,760.0,83.0,4.2,28.9,434.0,236.16,154.06
2018,6,22,17,15,727.0,79.0,4.1,27.95,382.5,189.39,116.12
2018,6,22,17,30,694.0,75.0,4.0,27.0,331.0,142.6,80.24
2018,6,22,17,45,647.5,69.5,3.9,26.1,280.5,100.27,52.21
2018,6,22,18,0,601.0,64.0,3.8,25.2,230.0,62.82,33.88
2018,6,22,18,15,533.5,57.5,3.6,24.05,182.5,40.13,28.9
2018,6,22,18,30,466.0,51.0,3.4,22.9,135.0,37.51,26.5
2018,6,22,18,45,363.5,41.5,3.25,21.8,95.0,31.88,21.25
2018,6,22,19,0,261.0,32.0,3.1,20.7,55.0,25.9,14.26
2018,6,22,19,15,146.0,19.0,3.05,20.15,30.5,15.07,0.0
2018,6,22,19,30,31.0,6.0,3.0,19.6,6.0,5.9,0.0
2018,6,22,19,45,15.5,3.0,3.0,19.0,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,55.5,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,111.0,14.0,1.4,15.8,17.0,42.22,0.0
2018,6,23,5,15,246.5,24.5,1.55,16.65,49.0,115.62,62.39
2018,6,23,5,30,382.0,35.0,1.7,17.5,81.0,189.43,139.08
2018,6,23,5,45,470.0,42.5,1.85,18.35,125.0,250.66,193.24
2018,6,23,6,0,558.0,50.0,2.0,19.2,169.0,319.92,252.44
2018,6,23,6,15,615.0,54.5,2.1,19.95,217.5,378.12,301.77
2018,6,23,6,30,672.0,59.0,2.2,20.7,266.0,438.74,351.39
2018,6,23,6,45,712.0,63.0,2.25,21.45,317.5,495.45,396.02
2018,6,23,7,0,752.0,67.0,2.3,22.2,369.0,554.47,440.73
2018,6,23,7,15,780.0,70.0,2.4,23.05,420.0,606.39,478.59
2018,6,23,7,30,808.0,73.0,2.5,23.9,471.0,659.05,514.57
2018,6,23,7,45,828.5,75.5,2.6,24.8,520.0,701.61,541.79
2018,6,23,8,0,849.0,78.0,2.7,25.7,569.0,748.18,571.3
2018,6,23,8,15,865.0,80.5,2.75,26.45,616.5,790.55,597.32
2018,6,23,8,30,881.0,83.0,2.8,27.2,664.0,831.78,622.11
2018,6,23,8,45,893.5,84.0,2.9,28.0,707.0,866.96,642.61
2018,6,23,9,0,906.0,85.0,3.0,28.8,750.0,900.38,661.75
2018,6,23,9,15,915.0,87.5,3.05,29.5,789.0,930.33,678.32
2018,6,23,9,30,924.0,90.0,3.1,30.2,828.0,957.97,693.26
2018,6,23,9,45,930.5,91.5,3.15,30.9,861.0,979.69,704.31
2018,6,23,10,0,937.0,93.0,3.2,31.6,894.0,998.76,713.66
2018,6,23,10,15,942.0,94.0,3.25,32.2,921.0,1013.06,720.31
2018,6,23,10,30,947.0,95.0,3.3,32.8,948.0,1024.48,725.22
2018,6,23,10,45,951.5,96.0,3.35,33.4,969.5,1032.44,728.05
2018,6,23,11,0,956.0,97.0,3.4,34.0,991.0,1037.37,729.09
2018,6,23,11,15,959.0,98.0,3.45,34.3,1005.5,1037.78,728.33
2018,6,23,11,30,962.0,99.0,3.5,34.6,1020.0,1035.12,725.79
2018,6,23,11,45,963.5,98.5,3.55,34.95,1026.0,1026.46,719.48
2018,6,23,12,0,965.0,98.0,3.6,35.3,1032.0,1014.84,711.45
2018,6,23,12,15,965.0,98.5,3.65,35.4,1031.5,999.89,702.17
2018,6,23,12,30,965.0,99.0,3.7,35.5,1031.0,982.13,691.19
2018,6,23,12,45,962.5,99.5,3.75,35.65,1022.5,959.4,676.96
2018,6,23,13,0,960.0,100.0,3.8,35.8,1014.0,934.13,661.13
2018,6,23,13,15,958.0,100.0,3.8,35.8,999.0,906.37,643.82
2018,6,23,13,30,956.0,100.0,3.8,35.8,984.0,876.27,624.97
2018,6,23,13,45,952.5,98.5,3.85,35.8,961.5,841.37,603.14
2018,6,23,14,0,949.0,97.0,3.9,35.8,939.0,804.51,579.85
2018,6,23,14,15,943.0,96.0,3.85,35.7,909.5,764.51,554.11
2018,6,23,14,30,937.0,95.0,3.8,35.6,880.0,723.04,527.17
2018,6,23,14,45,929.5,93.5,3.8,35.5,845.0,678.87,496.56
2018,6,23,15,0,922.0,92.0,3.8,35.4,810.0,633.73,464.21
2018,6,23,15,15,912.0,91.0,3.8,35.4,770.0,586.89,429.66
2018,6,23,15,30,902.0,90.0,3.8,35.4,730.0,539.67,393.97
2018,6,23,15,45,889.0,87.5,3.7,34.95,685.0,489.58,355.83
2018,6,23,16,0,876.0,85.0,3.6,34.5,640.0,439.81,316.86
2018,6,23,16,15,859.0,82.5,3.5,34.05,591.5,389.11,276.23
2018,6,23,16,30,842.0,80.0,3.4,33.6,543.0,339.52,235.54
2018,6,23,16,45,818.5,77.0,3.25,33.15,492.0,284.75,190.57
2018,6,23,17,0,795.0,74.0,3.1,32.7,441.0,236.41,150.4
2018,6,23,17,15,761.5,71.0,2.9,31.65,389.0,188.68,112.26
2018,6,23,17,30,728.0,68.0,2.7,30.6,337.0,144.44,78.95
2018,6,23,17,45,681.0,63.5,2.55,29.5,285.5,101.45,51.07
2018,6,23,18,0,634.0,59.0,2.4,28.4,234.0,59.96,30.28
2018,6,23,18,15,563.0,53.5,2.5,27.15,185.5,36.68,25.58
2018,6,23,18,30,492.0,48.0,2.6,25.9,137.0,34.74,23.81
2018,6,23,18,45,386.5,39.5,2.7,24.65,96.5,29.92,19.34
2018,6,23,19,0,281.0,31.0,2.8,23.4,56.0,24.83,13.3
2018,6,23,19,15,159.5,18.5,3.05,22.65,31.0,15.1,0.0
2018,6,23,19,30,38.0,6.0,3.3,21.9,6.0,5.9,0.0
2018,6,23,19,45,19.0,3.0,3.6,21.1,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.95,19.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.05,18.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,24,4,45,31.0,5.5,3.55,14.25,6.5,0.0,0.0
2018,6,24,5,0,62.0,11.0,3.6,14.4,13.0,26.66,0.0
2018,6,24,5,15,149.0,26.0,3.7,14.85,41.0,87.12,45.92
2018,6,24,5,30,236.0,41.0,3.8,15.3,69.0,144.47,107.21
2018,6,24,5,45,307.0,54.5,3.9,15.8,108.5,198.14,155.16
2018,6,24,6,0,378.0,68.0,4.0,16.3,148.0,258.53,207.9
2018,6,24,6,15,435.0,79.0,4.05,16.9,194.5,315.43,256.97
2018,6,24,6,30,492.0,90.0,4.1,17.5,241.0,377.13,308.66
2018,6,24,6,45,536.0,98.0,4.15,18.15,289.5,435.48,356.1
2018,6,24,7,0,580.0,106.0,4.2,18.8,338.0,494.22,402.47
2018,6,24,7,15,614.5,112.0,4.25,19.4,387.5,547.0,442.94
2018,6,24,7,30,649.0,118.0,4.3,20.0,437.0,601.23,483.44
2018,6,24,7,45,677.5,123.0,4.3,20.65,486.5,651.1,519.3
2018,6,24,8,0,706.0,128.0,4.3,21.3,536.0,701.42,553.96
2018,6,24,8,15,727.5,131.5,4.4,21.8,582.5,744.6,582.94
2018,6,24,8,30,749.0,135.0,4.5,22.3,629.0,787.23,611.25
2018,6,24,8,45,766.0,138.5,4.55,22.8,672.5,822.07,633.38
2018,6,24,9,0,783.0,142.0,4.6,23.3,716.0,858.85,656.69
2018,6,24,9,15,804.5,140.5,4.7,23.65,757.5,892.83,678.55
2018,6,24,9,30,826.0,139.0,4.8,24.0,799.0,925.27,699.24
2018,6,24,9,45,846.0,136.0,4.85,24.4,836.0,952.91,716.05
2018,6,24,10,0,866.0,133.0,4.9,24.8,873.0,972.91,727.65
2018,6,24,10,15,874.0,133.5,5.0,25.05,900.5,988.54,737.19
2018,6,24,10,30,882.0,134.0,5.1,25.3,928.0,1001.54,745.06
2018,6,24,10,45,888.5,134.5,5.15,25.55,950.0,1010.35,749.82
2018,6,24,11,0,895.0,135.0,5.2,25.8,972.0,1016.33,752.82
2018,6,24,11,15,899.0,135.0,5.2,25.9,986.0,1016.51,752.13
2018,6,24,11,30,903.0,135.0,5.2,26.0,1000.0,1013.82,749.66
2018,6,24,11,45,906.5,135.0,5.25,26.1,1008.0,1007.79,745.47
2018,6,24,12,0,910.0,135.0,5.3,26.2,1016.0,998.93,739.48
2018,6,24,12,15,912.0,134.0,5.3,26.25,1016.0,984.93,729.94
2018,6,24,12,30,914.0,133.0,5.3,26.3,1016.0,968.26,718.69
2018,6,24,12,45,915.0,130.5,5.3,26.35,1008.0,946.65,704.17
2018,6,24,13,0,916.0,128.0,5.3,26.4,1000.0,922.55,688.0
2018,6,24,13,15,912.0,128.0,5.3,26.3,984.0,894.1,669.28
2018,6,24,13,30,908.0,128.0,5.3,26.2,968.0,863.56,649.06
2018,6,24,13,45,902.0,127.0,5.3,26.15,944.5,828.55,625.51
2018,6,24,14,0,896.0,126.0,5.3,26.1,921.0,791.86,600.66
2018,6,24,14,15,888.0,125.0,5.3,25.85,891.0,752.2,573.98
2018,6,24,14,30,880.0,124.0,5.3,25.6,861.0,711.34,545.41
2018,6,24,14,45,869.5,122.5,5.3,25.35,825.5,667.4,513.03
2018,6,24,15,0,859.0,121.0,5.3,25.1,790.0,622.83,479.45
2018,6,24,15,15,847.0,118.5,5.3,25.1,749.5,573.09,440.9
2018,6,24,15,30,835.0,116.0,5.3,25.1,709.0,526.0,403.42
2018,6,24,15,45,817.0,113.5,5.35,24.3,663.5,476.31,364.35
2018,6,24,16,0,799.0,111.0,5.4,23.5,618.0,427.55,324.83
2018,6,24,16,15,775.5,109.0,5.35,23.0,569.5,378.35,283.54
2018,6,24,16,30,752.0,107.0,5.3,22.5,521.0,331.03,242.99
2018,6,24,16,45,723.0,103.0,5.3,21.95,470.5,278.91,198.51
2018,6,24,17,0,694.0,99.0,5.3,21.4,420.0,232.87,158.92
2018,6,24,17,15,656.5,94.0,5.2,20.75,369.0,187.41,121.07
2018,6,24,17,30,619.0,89.0,5.1,20.1,318.0,145.82,88.44
2018,6,24,17,45,569.0,81.5,5.0,19.45,268.0,105.06,60.5
2018,6,24,18,0,519.0,74.0,4.9,18.8,218.0,69.52,41.84
2018,6,24,18,15,453.5,65.0,4.7,18.2,172.5,46.7,35.42
2018,6,24,18,30,388.0,56.0,4.5,17.6,127.0,42.13,31.16
2018,6,24,18,45,299.0,43.5,4.3,17.0,88.5,33.04,22.73
2018,6,24,19,0,210.0,31.0,4.1,16.4,50.0,24.06,13.24
2018,6,24,19,15,120.5,18.5,3.95,16.05,28.0,14.62,0.0
2018,6,24,19,30,31.0,6.0,3.8,15.7,6.0,5.9,0.0
2018,6,24,19,45,15.5,3.0,3.7,15.35,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.6,12.55,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.7,12.7,2.0,1.97,0.0
2018,6,25,5,15,6.5,5.5,3.85,13.15,6.5,7.7,0.0
2018,6,25,5,30,13.0,9.0,4.0,13.6,11.0,14.04,5.65
2018,6,25,5,45,13.0,12.0,4.1,14.0,14.5,17.77,9.23
2018,6,25,6,0,13.0,15.0,4.2,14.4,18.0,21.51,12.67
2018,6,25,6,15,6.5,21.0,4.15,14.8,22.5,23.6,14.57
2018,6,25,6,30,0.0,27.0,4.1,15.2,27.0,26.05,16.61
2018,6,25,6,45,2.0,49.0,4.05,15.65,50.0,48.48,35.62
2018,6,25,7,0,4.0,71.0,4.0,16.1,73.0,71.12,54.54
2018,6,25,7,15,30.5,115.0,4.0,16.6,130.0,137.56,110.11
2018,6,25,7,30,57.0,159.0,4.0,17.1,187.0,204.4,164.74
2018,6,25,7,45,79.5,188.5,3.95,17.55,232.0,254.15,204.45
2018,6,25,8,0,102.0,218.0,3.9,18.0,277.0,313.51,250.94
2018,6,25,8,15,218.0,224.0,3.85,18.5,363.5,423.71,338.75
2018,6,25,8,30,334.0,230.0,3.8,19.0,450.0,531.89,422.24
2018,6,25,8,45,453.0,219.5,3.8,19.55,539.0,640.1,503.33
2018,6,25,9,0,572.0,209.0,3.8,20.1,628.0,747.4,581.27
2018,6,25,9,15,698.5,171.0,3.85,20.55,709.5,832.73,640.73
2018,6,25,9,30,825.0,133.0,3.9,21.0,791.0,917.59,697.22
2018,6,25,9,45,859.5,122.5,3.95,21.45,833.5,945.38,713.55
2018,6,25,10,0,894.0,112.0,4.0,21.9,876.0,977.41,733.1
2018,6,25,10,15,901.5,113.5,4.05,22.25,904.5,994.12,742.47
2018,6,25,10,30,909.0,115.0,4.1,22.6,933.0,1008.09,750.18
2018,6,25,10,45,914.5,115.0,4.2,22.95,954.0,1015.73,754.05
2018,6,25,11,0,920.0,115.0,4.3,23.3,975.0,1020.48,756.15
2018,6,25,11,15,923.5,115.5,4.35,23.45,989.0,1020.85,755.74
2018,6,25,11,30,927.0,116.0,4.4,23.6,1003.0,1018.27,753.51
2018,6,25,11,45,928.5,116.0,4.45,23.75,1009.5,1010.33,747.83
2018,6,25,12,0,930.0,116.0,4.5,23.9,1016.0,999.53,740.33
2018,6,25,12,15,932.0,114.5,4.6,23.9,1015.5,984.94,731.48
2018,6,25,12,30,934.0,113.0,4.7,23.9,1015.0,967.61,720.8
2018,6,25,12,45,935.0,111.0,4.75,23.9,1007.5,946.22,706.99
2018,6,25,13,0,936.0,109.0,4.8,23.9,1000.0,922.26,691.43
2018,6,25,13,15,933.5,108.0,4.85,23.8,984.0,893.77,672.99
2018,6,25,13,30,931.0,107.0,4.9,23.7,968.0,863.04,652.91
2018,6,25,13,45,927.0,106.0,4.95,23.6,946.0,829.02,630.38
2018,6,25,14,0,923.0,105.0,5.0,23.5,924.0,793.11,606.35
2018,6,25,14,15,917.5,103.5,5.0,23.25,895.0,753.94,579.87
2018,6,25,14,30,912.0,102.0,5.0,23.0,866.0,713.32,552.08
2018,6,25,14,45,904.5,99.5,5.05,22.8,831.0,669.23,519.51
2018,6,25,15,0,897.0,97.0,5.1,22.6,796.0,624.21,485.37
2018,6,25,15,15,886.5,95.0,5.1,22.6,756.0,577.26,448.4
2018,6,25,15,30,876.0,93.0,5.1,22.6,716.0,530.02,410.34
2018,6,25,15,45,863.5,90.5,5.05,21.8,672.0,481.32,371.33
2018,6,25,16,0,851.0,88.0,5.0,21.0,628.0,432.93,331.38
2018,6,25,16,15,835.5,85.0,5.0,20.45,581.0,383.49,289.31
2018,6,25,16,30,820.0,82.0,5.0,19.9,534.0,330.81,243.79
2018,6,25,16,45,798.5,79.0,4.95,19.35,485.0,281.86,200.65
2018,6,25,17,0,777.0,76.0,4.9,18.8,436.0,234.89,159.13
2018,6,25,17,15,746.0,72.5,4.9,18.2,385.0,187.99,119.03
2018,6,25,17,30,715.0,69.0,4.9,17.6,334.0,144.33,83.92
2018,6,25,17,45,672.5,64.5,4.85,16.95,284.0,98.98,52.05
2018,6,25,18,0,630.0,60.0,4.8,16.3,234.0,61.18,32.81
2018,6,25,18,15,566.5,54.0,4.7,15.8,187.0,37.06,27.26
2018,6,25,18,30,503.0,48.0,4.6,15.3,140.0,34.69,24.94
2018,6,25,18,45,405.0,39.5,4.45,14.75,99.5,29.87,20.23
2018,6,25,19,0,307.0,31.0,4.3,14.2,59.0,24.78,13.99
2018,6,25,19,15,180.5,19.5,4.25,13.9,33.5,16.1,0.0
2018,6,25,19,30,54.0,8.0,4.2,13.6,8.0,7.86,0.0
2018,6,25,19,45,27.0,4.0,4.1,13.3,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,3.0,11.15,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,3.1,11.4,16.0,35.89,0.0
2018,6,26,5,15,216.5,26.0,3.15,11.9,47.5,106.59,54.73
2018,6,26,5,30,342.0,39.0,3.2,12.4,79.0,178.47,133.5
2018,6,26,5,45,430.0,47.5,3.25,12.9,122.0,239.2,188.77
2018,6,26,6,0,518.0,56.0,3.3,13.4,165.0,307.77,249.27
2018,6,26,6,15,577.5,62.5,3.25,14.0,214.0,367.82,301.64
2018,6,26,6,30,637.0,69.0,3.2,14.6,263.0,432.56,356.1
2018,6,26,6,45,679.0,74.0,3.2,15.15,314.5,489.87,402.95
2018,6,26,7,0,721.0,79.0,3.2,15.7,366.0,549.74,450.19
2018,6,26,7,15,751.5,82.5,3.2,16.3,417.5,600.34,488.7
2018,6,26,7,30,782.0,86.0,3.2,16.9,469.0,654.29,528.0
2018,6,26,7,45,805.5,89.0,3.2,17.55,519.5,703.2,561.16
2018,6,26,8,0,829.0,92.0,3.2,18.2,570.0,751.98,593.46
2018,6,26,8,15,846.5,95.0,3.25,18.8,618.0,795.55,621.69
2018,6,26,8,30,864.0,98.0,3.3,19.4,666.0,833.1,645.21
2018,6,26,8,45,878.5,99.5,3.35,20.0,710.0,870.05,668.03
2018,6,26,9,0,893.0,101.0,3.4,20.6,754.0,905.39,689.46
2018,6,26,9,15,901.5,103.5,3.45,21.1,793.0,934.54,706.71
2018,6,26,9,30,910.0,106.0,3.5,21.6,832.0,961.41,722.35
2018,6,26,9,45,916.0,109.0,3.55,22.15,865.5,984.0,734.92
2018,6,26,10,0,922.0,112.0,3.6,22.7,899.0,1003.93,745.73
2018,6,26,10,15,929.5,112.0,3.7,23.05,927.0,1019.38,754.54
2018,6,26,10,30,937.0,112.0,3.8,23.4,955.0,1032.05,761.61
2018,6,26,10,45,942.5,112.0,3.9,23.75,976.5,1039.87,765.59
2018,6,26,11,0,948.0,112.0,4.0,24.1,998.0,1044.71,767.74
2018,6,26,11,15,951.5,112.0,4.1,24.25,1012.0,1044.58,767.34
2018,6,26,11,30,955.0,112.0,4.2,24.4,1026.0,1041.41,765.09
2018,6,26,11,45,957.5,111.5,4.3,24.55,1033.0,1033.77,760.0
2018,6,26,12,0,960.0,111.0,4.4,24.7,1040.0,1023.16,753.06
2018,6,26,12,15,962.5,109.0,4.5,24.7,1039.5,1008.18,743.73
2018,6,26,12,30,965.0,107.0,4.6,24.7,1039.0,990.36,732.79
2018,6,26,12,45,966.5,105.0,4.7,24.7,1031.5,968.85,719.48
2018,6,26,13,0,968.0,103.0,4.8,24.7,1024.0,944.64,704.31
2018,6,26,13,15,966.5,101.0,4.85,24.55,1008.0,915.27,685.6
2018,6,26,13,30,965.0,99.0,4.9,24.4,992.0,883.52,665.15
2018,6,26,13,45,962.5,97.5,5.0,24.25,970.0,849.21,643.06
2018,6,26,14,0,960.0,96.0,5.1,24.1,948.0,812.83,619.26
2018,6,26,14,15,955.0,95.0,5.15,23.8,919.0,773.21,592.99
2018,6,26,14,30,950.0,94.0,5.2,23.5,890.0,732.01,565.26
2018,6,26,14,45,943.5,91.5,5.2,23.2,854.5,687.09,532.59
2018,6,26,15,0,937.0,89.0,5.2,22.9,819.0,641.09,497.81
2018,6,26,15,15,927.0,87.0,5.2,22.9,778.0,592.73,459.81
2018,6,26,15,30,917.0,85.0,5.2,22.9,737.0,543.98,420.6
2018,6,26,15,45,905.0,82.5,5.2,21.95,692.0,493.69,380.67
2018,6,26,16,0,893.0,80.0,5.2,21.0,647.0,443.62,339.57
2018,6,26,16,15,877.5,77.0,5.15,20.45,598.5,392.23,295.71
2018,6,26,16,30,862.0,74.0,5.1,19.9,550.0,341.81,251.64
2018,6,26,16,45,840.5,72.0,5.05,19.4,499.5,291.76,207.35
2018,6,26,17,0,819.0,70.0,5.0,18.9,449.0,239.29,161.16
2018,6,26,17,15,790.0,66.0,4.9,18.3,397.0,190.24,119.02
2018,6,26,17,30,761.0,62.0,4.8,17.7,345.0,144.22,81.8
2018,6,26,17,45,720.0,58.5,4.75,17.15,294.0,100.86,51.72
2018,6,26,18,0,679.0,55.0,4.7,16.6,243.0,61.95,32.29
2018,6,26,18,15,617.0,49.0,4.5,16.05,194.0,36.06,26.36
2018,6,26,18,30,555.0,43.0,4.3,15.5,145.0,30.29,21.06
2018,6,26,18,45,447.5,36.0,4.15,14.9,102.5,26.6,17.4
2018,6,26,19,0,340.0,29.0,4.0,14.3,60.0,22.75,12.41
2018,6,26,19,15,194.0,17.5,3.95,14.0,33.0,14.02,0.0
2018,6,26,19,30,48.0,6.0,3.9,13.7,6.0,5.9,0.0
2018,6,26,19,45,24.0,3.0,3.85,13.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.45,11.5,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.6,11.7,16.0,37.06,0.0
2018,6,27,5,15,228.0,25.5,3.7,12.1,48.0,109.08,54.28
2018,6,27,5,30,360.0,38.0,3.8,12.5,80.0,183.39,136.93
2018,6,27,5,45,431.5,45.5,3.9,12.95,119.0,237.23,187.2
2018,6,27,6,0,503.0,53.0,4.0,13.4,158.0,297.3,241.18
2018,6,27,6,15,427.0,64.0,4.0,13.9,170.0,295.83,243.71
2018,6,27,6,30,351.0,75.0,4.0,14.4,182.0,283.08,234.97
2018,6,27,6,45,339.5,99.0,3.95,14.9,217.5,319.18,264.98
2018,6,27,7,0,328.0,123.0,3.9,15.4,253.0,353.19,292.04
2018,6,27,7,15,379.0,133.0,3.9,15.95,303.0,410.51,337.99
2018,6,27,7,30,430.0,143.0,3.9,16.5,353.0,471.15,385.39
2018,6,27,7,45,547.5,136.5,3.9,17.05,433.0,569.29,461.82
2018,6,27,8,0,665.0,130.0,3.9,17.6,513.0,670.82,538.2
2018,6,27,8,15,709.5,131.0,3.9,18.1,570.0,728.35,577.74
2018,6,27,8,30,754.0,132.0,3.9,18.6,627.0,786.81,617.35
2018,6,27,8,45,777.0,133.5,3.95,19.1,673.5,824.99,641.86
2018,6,27,9,0,800.0,135.0,4.0,19.6,720.0,865.27,667.69
2018,6,27,9,15,857.0,119.0,4.05,20.05,775.5,910.59,696.84
2018,6,27,9,30,914.0,103.0,4.1,20.5,831.0,961.51,729.42
2018,6,27,9,45,913.0,110.0,4.15,20.9,863.0,981.92,740.91
2018,6,27,10,0,912.0,117.0,4.2,21.3,895.0,999.38,750.65
2018,6,27,10,15,919.0,117.0,4.3,21.55,922.5,1014.24,759.44
2018,6,27,10,30,926.0,117.0,4.4,21.8,950.0,1026.34,766.47
2018,6,27,10,45,931.0,118.0,4.5,22.05,971.5,1034.64,771.14
2018,6,27,11,0,936.0,119.0,4.6,22.3,993.0,1039.99,774.21
2018,6,27,11,15,938.5,119.0,4.7,22.35,1006.0,1038.88,773.71
2018,6,27,11,30,941.0,119.0,4.8,22.4,1019.0,1034.79,771.34
2018,6,27,11,45,943.0,118.5,4.9,22.45,1025.5,1026.75,766.43
2018,6,27,12,0,945.0,118.0,5.0,22.5,1032.0,1015.82,759.63
2018,6,27,12,15,945.0,117.5,5.1,22.35,1031.0,1000.15,750.29
2018,6,27,12,30,945.0,117.0,5.2,22.2,1030.0,981.76,739.09
2018,6,27,12,45,943.5,117.0,5.3,22.05,1021.5,959.85,725.46
2018,6,27,13,0,942.0,117.0,5.4,21.9,1013.0,935.41,710.01
2018,6,27,13,15,940.0,115.5,5.45,21.7,997.5,906.72,691.35
2018,6,27,13,30,938.0,114.0,5.5,21.5,982.0,875.74,670.97
2018,6,27,13,45,934.5,112.5,5.55,21.25,959.5,841.43,648.21
2018,6,27,14,0,931.0,111.0,5.6,21.0,937.0,805.19,623.85
2018,6,27,14,15,925.5,108.5,5.6,20.7,907.0,764.81,596.16
2018,6,27,14,30,920.0,106.0,5.6,20.4,877.0,722.97,567.12
2018,6,27,14,45,912.5,103.5,5.65,20.1,841.5,678.56,533.87
2018,6,27,15,0,905.0,101.0,5.7,19.8,806.0,633.2,499.08
2018,6,27,15,15,894.0,99.0,5.7,19.8,765.5,585.61,461.01
2018,6,27,15,30,883.0,97.0,5.7,19.8,725.0,537.75,421.87
2018,6,27,15,45,870.5,94.0,5.7,18.95,680.5,488.27,381.82
2018,6,27,16,0,858.0,91.0,5.7,18.1,636.0,439.07,340.76
2018,6,27,16,15,842.0,87.5,5.7,17.6,588.0,388.64,297.19
2018,6,27,16,30,826.0,84.0,5.7,17.1,540.0,335.04,250.21
2018,6,27,16,45,803.0,80.5,5.7,16.65,489.5,284.91,205.48
2018,6,27,17,0,780.0,77.0,5.7,16.2,439.0,236.91,162.56
2018,6,27,17,15,745.5,73.5,5.6,15.7,386.5,189.21,121.36
2018,6,27,17,30,711.0,70.0,5.5,15.2,334.0,145.09,85.56
2018,6,27,17,45,667.5,65.0,5.45,14.7,283.5,99.33,52.95
2018,6,27,18,0,624.0,60.0,5.4,14.2,233.0,61.27,33.17
2018,6,27,18,15,555.0,54.0,5.25,13.8,185.0,37.02,27.46
2018,6,27,18,30,486.0,48.0,5.1,13.4,137.0,34.65,25.11
2018,6,27,18,45,386.5,40.0,4.95,13.0,97.5,30.31,20.78
2018,6,27,19,0,287.0,32.0,4.8,12.6,58.0,25.77,14.94
2018,6,27,19,15,167.5,20.0,4.65,12.4,33.0,15.89,0.0
2018,6,27,19,30,48.0,8.0,4.5,12.2,8.0,7.86,0.0
2018,6,27,19,45,24.0,4.0,4.4,12.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.6,12.1,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.7,12.3,14.0,26.89,0.0
2018,6,28,5,15,165.5,26.5,3.75,12.75,43.0,91.5,43.36
2018,6,28,5,30,275.0,40.0,3.8,13.2,72.0,156.06,115.96
2018,6,28,5,45,369.5,49.0,3.85,13.65,113.5,216.14,170.06
2018,6,28,6,0,464.0,58.0,3.9,14.1,155.0,285.24,230.73
2018,6,28,6,15,527.0,65.0,3.85,14.6,203.0,345.09,283.04
2018,6,28,6,30,590.0,72.0,3.8,15.1,251.0,409.97,337.97
2018,6,28,6,45,635.0,76.5,3.75,15.6,301.0,466.38,384.46
2018,6,28,7,0,680.0,81.0,3.7,16.1,351.0,525.64,431.66
2018,6,28,7,15,713.0,85.0,3.7,16.6,402.0,578.98,472.82
2018,6,28,7,30,746.0,89.0,3.7,17.1,453.0,631.43,512.08
2018,6,28,7,45,771.5,92.0,3.65,17.55,503.0,680.51,546.15
2018,6,28,8,0,797.0,95.0,3.6,18.0,553.0,729.68,579.52
2018,6,28,8,15,816.0,97.0,3.6,18.5,600.0,772.32,607.51
2018,6,28,8,30,835.0,99.0,3.6,19.0,647.0,814.1,634.45
2018,6,28,8,45,850.0,101.0,3.6,19.45,691.0,846.28,654.29
2018,6,28,9,0,865.0,103.0,3.6,19.9,735.0,881.95,676.44
2018,6,28,9,15,876.0,104.5,3.6,20.3,773.5,911.71,694.35
2018,6,28,9,30,887.0,106.0,3.6,20.7,812.0,939.38,710.73
2018,6,28,9,45,896.0,107.0,3.6,21.15,846.0,962.36,723.71
2018,6,28,10,0,905.0,108.0,3.6,21.6,880.0,982.87,735.01
2018,6,28,10,15,911.0,109.0,3.7,21.9,907.0,997.87,743.76
2018,6,28,10,30,917.0,110.0,3.8,22.2,934.0,1010.09,750.77
2018,6,28,10,45,920.5,110.5,3.85,22.5,954.0,1016.49,753.68
2018,6,28,11,0,924.0,111.0,3.9,22.8,974.0,1019.97,754.79
2018,6,28,11,15,926.5,111.5,4.0,23.0,987.5,1019.51,754.05
2018,6,28,11,30,929.0,112.0,4.1,23.2,1001.0,1016.1,751.47
2018,6,28,11,45,930.5,112.0,4.15,23.35,1007.0,1008.29,745.92
2018,6,28,12,0,932.0,112.0,4.2,23.5,1013.0,997.61,738.59
2018,6,28,12,15,933.5,110.5,4.3,23.6,1012.5,982.66,728.92
2018,6,28,12,30,935.0,109.0,4.4,23.7,1012.0,964.97,717.48
2018,6,28,12,45,936.0,106.5,4.45,23.75,1004.0,943.2,703.19
2018,6,28,13,0,937.0,104.0,4.5,23.8,996.0,918.84,687.2
2018,6,28,13,15,933.5,103.5,4.55,23.75,980.0,890.05,668.54
2018,6,28,13,30,930.0,103.0,4.6,23.7,964.0,859.07,648.28
2018,6,28,13,45,925.0,102.5,4.65,23.65,941.5,824.84,625.62
2018,6,28,14,0,920.0,102.0,4.7,23.6,919.0,788.79,601.49
2018,6,28,14,15,914.5,101.0,4.75,23.35,890.5,750.24,575.82
2018,6,28,14,30,909.0,100.0,4.8,23.1,862.0,710.24,548.79
2018,6,28,14,45,901.0,98.5,4.85,22.9,827.5,666.89,516.93
2018,6,28,15,0,893.0,97.0,4.9,22.7,793.0,622.65,483.45
2018,6,28,15,15,882.0,95.0,4.9,22.7,753.0,575.6,446.51
2018,6,28,15,30,871.0,93.0,4.9,22.7,713.0,528.3,408.53
2018,6,28,15,45,857.0,91.5,4.95,21.9,669.0,480.02,370.12
2018,6,28,16,0,843.0,90.0,5.0,21.1,625.0,432.16,330.81
2018,6,28,16,15,825.0,87.0,5.05,20.55,577.5,378.02,285.29
2018,6,28,16,30,807.0,84.0,5.1,20.0,530.0,329.13,242.83
2018,6,28,16,45,783.0,81.5,5.1,19.45,480.5,280.51,200.11
2018,6,28,17,0,759.0,79.0,5.1,18.9,431.0,234.12,159.22
2018,6,28,17,15,726.5,75.5,5.1,18.2,380.5,187.78,119.73
2018,6,28,17,30,694.0,72.0,5.1,17.5,330.0,144.82,85.27
2018,6,28,17,45,648.5,66.5,5.1,16.8,279.5,99.14,53.04
2018,6,28,18,0,603.0,61.0,5.1,16.1,229.0,61.47,33.49
2018,6,28,18,15,536.5,55.5,4.95,15.55,182.5,38.27,28.37
2018,6,28,18,30,470.0,50.0,4.8,15.0,136.0,36.45,26.53
2018,6,28,18,45,368.5,41.0,4.7,14.45,96.0,31.25,21.47
2018,6,28,19,0,267.0,32.0,4.6,13.9,56.0,25.75,14.84
2018,6,28,19,15,153.5,20.0,4.55,13.65,32.0,15.89,0.0
2018,6,28,19,30,40.0,8.0,4.5,13.4,8.0,7.86,0.0
2018,6,28,19,45,20.0,4.0,4.4,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,29,4,45,51.0,6.0,2.2,11.7,7.5,0.0,0.0
2018,6,29,5,0,102.0,12.0,2.4,12.0,15.0,37.39,0.0
2018,6,29,5,15,234.0,23.0,2.5,12.6,45.5,107.45,49.0
2018,6,29,5,30,366.0,34.0,2.6,13.2,76.0,180.68,133.56
2018,6,29,5,45,454.5,41.5,2.7,13.8,118.5,240.88,188.6
2018,6,29,6,0,543.0,49.0,2.8,14.4,161.0,309.2,248.71
2018,6,29,6,15,600.5,53.5,2.75,15.15,209.0,366.71,298.75
2018,6,29,6,30,658.0,58.0,2.7,15.9,257.0,426.74,349.1
2018,6,29,6,45,698.0,62.0,2.65,16.65,307.5,482.75,394.32
2018,6,29,7,0,738.0,66.0,2.6,17.4,358.0,541.11,439.57
2018,6,29,7,15,767.5,69.5,2.55,18.4,409.5,594.06,478.49
2018,6,29,7,30,797.0,73.0,2.5,19.4,461.0,647.91,515.59
2018,6,29,7,45,819.5,75.0,2.5,20.35,510.5,691.06,543.27
2018,6,29,8,0,842.0,77.0,2.5,21.3,560.0,738.39,573.29
2018,6,29,8,15,858.5,79.5,2.6,22.15,607.5,781.08,600.12
2018,6,29,8,30,875.0,82.0,2.7,23.0,655.0,822.71,625.75
2018,6,29,8,45,887.5,83.5,2.75,23.8,698.5,858.47,646.75
2018,6,29,9,0,900.0,85.0,2.8,24.6,742.0,892.51,666.33
2018,6,29,9,15,907.0,88.0,2.9,25.3,780.0,921.28,682.8
2018,6,29,9,30,914.0,91.0,3.0,26.0,818.0,947.68,697.63
2018,6,29,9,45,918.5,94.5,3.1,26.7,851.0,969.75,709.56
2018,6,29,10,0,923.0,98.0,3.2,27.4,884.0,989.09,719.72
2018,6,29,10,15,929.0,98.5,3.3,27.9,911.5,1003.89,727.53
2018,6,29,10,30,935.0,99.0,3.4,28.4,939.0,1015.86,733.61
2018,6,29,10,45,938.5,100.0,3.45,28.9,959.5,1023.0,736.3
2018,6,29,11,0,942.0,101.0,3.5,29.4,980.0,1027.15,737.21
2018,6,29,11,15,944.0,102.0,3.65,29.7,993.5,1026.82,736.68
2018,6,29,11,30,946.0,103.0,3.8,30.0,1007.0,1023.46,734.32
2018,6,29,11,45,946.5,103.0,3.9,30.3,1013.0,1014.67,728.21
2018,6,29,12,0,947.0,103.0,4.0,30.6,1019.0,1002.98,720.35
2018,6,29,12,15,945.5,104.0,4.1,30.65,1017.5,987.54,710.87
2018,6,29,12,30,944.0,105.0,4.2,30.7,1016.0,969.39,699.65
2018,6,29,12,45,940.5,106.5,4.35,30.8,1007.5,947.29,685.99
2018,6,29,13,0,937.0,108.0,4.5,30.9,999.0,922.73,670.65
2018,6,29,13,15,934.5,107.0,4.55,30.8,983.5,894.31,652.77
2018,6,29,13,30,932.0,106.0,4.6,30.7,968.0,863.64,633.31
2018,6,29,13,45,928.0,104.5,4.7,30.6,945.5,829.2,611.51
2018,6,29,14,0,924.0,103.0,4.8,30.5,923.0,792.87,588.28
2018,6,29,14,15,918.0,101.5,4.85,30.25,894.0,753.37,562.67
2018,6,29,14,30,912.0,100.0,4.9,30.0,865.0,712.44,535.76
2018,6,29,14,45,904.5,98.0,4.95,29.8,830.0,668.84,504.63
2018,6,29,15,0,897.0,96.0,5.0,29.6,795.0,624.3,471.85
2018,6,29,15,15,886.5,94.0,5.0,29.6,755.0,577.35,435.97
2018,6,29,15,30,876.0,92.0,5.0,29.6,715.0,530.11,399.02
2018,6,29,15,45,863.0,89.5,5.0,28.85,671.0,481.17,361.02
2018,6,29,16,0,850.0,87.0,5.0,28.1,627.0,432.57,322.1
2018,6,29,16,15,834.0,84.0,4.95,27.55,580.0,382.96,281.04
2018,6,29,16,30,818.0,81.0,4.9,27.0,533.0,330.13,236.66
2018,6,29,16,45,795.5,78.0,4.85,26.45,483.5,280.93,194.56
2018,6,29,17,0,773.0,75.0,4.8,25.9,434.0,233.81,154.09
2018,6,29,17,15,742.5,71.0,4.7,25.1,383.0,186.66,114.91
2018,6,29,17,30,712.0,67.0,4.6,24.3,332.0,142.69,80.46
2018,6,29,17,45,669.5,62.5,4.5,23.5,282.0,100.63,52.02
2018,6,29,18,0,627.0,58.0,4.4,22.7,232.0,59.75,30.63
2018,6,29,18,15,564.0,52.0,4.25,21.8,185.0,35.33,25.05
2018,6,29,18,30,501.0,46.0,4.1,20.9,138.0,32.86,22.75
2018,6,29,18,45,403.5,38.0,3.9,20.0,98.0,28.42,18.52
2018,6,29,19,0,306.0,30.0,3.7,19.1,58.0,23.73,12.88
2018,6,29,19,15,180.5,19.0,3.7,18.6,33.0,15.55,0.0
2018,6,29,19,30,55.0,8.0,3.7,18.1,8.0,7.86,0.0
2018,6,29,19,45,27.5,4.0,3.7,17.6,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,45,65.5,6.0,1.3,15.2,7.5,0.0,0.0
2018,6,30,5,0,131.0,12.0,1.3,15.5,15.0,44.52,0.0
2018,6,30,5,15,274.5,21.5,1.4,16.2,46.5,117.33,50.04
2018,6,30,5,30,418.0,31.0,1.5,16.9,78.0,194.83,141.09
2018,6,30,5,45,502.5,37.5,1.65,17.65,121.5,254.4,195.18
2018,6,30,6,0,587.0,44.0,1.8,18.4,165.0,319.4,251.63
2018,6,30,6,15,642.0,49.0,1.8,19.15,214.0,378.61,301.97
2018,6,30,6,30,697.0,54.0,1.8,19.9,263.0,442.06,353.68
2018,6,30,6,45,734.0,57.5,1.75,20.65,314.0,497.41,396.97
2018,6,30,7,0,771.0,61.0,1.7,21.4,365.0,554.82,439.95
2018,6,30,7,15,798.0,63.5,1.7,22.35,416.0,606.27,476.66
2018,6,30,7,30,825.0,66.0,1.7,23.3,467.0,654.18,508.05
2018,6,30,7,45,845.0,69.0,1.7,24.2,517.0,702.09,538.16
2018,6,30,8,0,865.0,72.0,1.7,25.1,567.0,749.62,567.16
2018,6,30,8,15,880.0,74.0,1.8,25.95,614.0,791.37,592.47
2018,6,30,8,30,895.0,76.0,1.9,26.8,661.0,831.92,616.59
2018,6,30,8,45,906.0,77.5,2.0,27.6,704.0,867.04,636.87
2018,6,30,9,0,917.0,79.0,2.1,28.4,747.0,900.31,655.74
2018,6,30,9,15,924.5,81.0,2.2,29.15,785.5,928.91,671.55
2018,6,30,9,30,932.0,83.0,2.3,29.9,824.0,955.13,685.75
2018,6,30,9,45,938.0,85.0,2.35,30.65,857.5,977.41,696.91
2018,6,30,10,0,944.0,87.0,2.4,31.4,891.0,996.99,706.36
2018,6,30,10,15,949.0,88.5,2.5,31.95,918.5,1012.25,714.2
2018,6,30,10,30,954.0,90.0,2.6,32.5,946.0,1024.59,720.3
2018,6,30,10,45,957.5,90.5,2.7,33.0,966.5,1031.42,723.21
2018,6,30,11,0,961.0,91.0,2.8,33.5,987.0,1035.22,724.37
2018,6,30,11,15,962.5,91.5,2.9,33.75,1000.0,1033.99,723.26
2018,6,30,11,30,964.0,92.0,3.0,34.0,1013.0,1029.69,720.37
2018,6,30,11,45,964.5,92.5,3.05,34.25,1019.5,1021.4,714.69
2018,6,30,12,0,965.0,93.0,3.1,34.5,1026.0,1010.12,707.26
2018,6,30,12,15,962.0,94.5,3.2,34.55,1024.0,993.63,697.63
2018,6,30,12,30,959.0,96.0,3.3,34.6,1022.0,974.41,686.31
2018,6,30,12,45,953.0,99.5,3.4,34.7,1013.0,951.79,672.67
2018,6,30,13,0,947.0,103.0,3.5,34.8,1004.0,926.74,657.45
2018,6,30,13,15,944.0,102.0,3.55,34.75,988.0,897.68,639.7
2018,6,30,13,30,941.0,101.0,3.6,34.7,972.0,866.38,620.39
2018,6,30,13,45,936.5,100.5,3.65,34.65,949.5,832.24,599.1
2018,6,30,14,0,932.0,100.0,3.7,34.6,927.0,796.21,576.38
2018,6,30,14,15,925.5,99.0,3.7,34.45,898.0,756.54,551.04
2018,6,30,14,30,919.0,98.0,3.7,34.3,869.0,715.46,524.49
2018,6,30,14,45,911.0,96.5,3.75,34.15,834.0,671.74,494.23
2018,6,30,15,0,903.0,95.0,3.8,34.0,799.0,627.09,462.29
2018,6,30,15,15,892.5,93.0,3.8,34.0,759.0,579.89,427.33
2018,6,30,15,30,882.0,91.0,3.8,34.0,719.0,532.37,391.27
2018,6,30,15,45,867.0,89.5,3.9,33.3,674.0,483.12,354.21
2018,6,30,16,0,852.0,88.0,4.0,32.6,629.0,434.37,316.29
2018,6,30,16,15,831.0,86.5,4.1,31.9,580.5,380.0,273.18
2018,6,30,16,30,810.0,85.0,4.2,31.2,532.0,331.14,233.08
2018,6,30,16,45,783.5,82.5,4.35,30.5,481.5,281.66,192.0
2018,6,30,17,0,757.0,80.0,4.5,29.8,431.0,234.65,152.75
2018,6,30,17,15,720.0,76.5,4.6,28.65,379.0,187.57,114.85
2018,6,30,17,30,683.0,73.0,4.7,27.5,327.0,141.01,79.28
2018,6,30,17,45,631.0,68.5,4.8,26.4,276.0,99.37,51.8
2018,6,30,18,0,579.0,64.0,4.9,25.3,225.0,63.13,34.06
2018,6,30,18,15,508.5,57.5,4.85,24.15,178.0,39.97,28.76
2018,6,30,18,30,438.0,51.0,4.8,23.0,131.0,37.35,26.36
2018,6,30,18,45,338.0,40.5,4.75,21.85,91.5,30.76,20.32
2018,6,30,19,0,238.0,30.0,4.7,20.7,52.0,23.71,12.74
2018,6,30,19,15,138.5,18.0,4.6,20.1,29.0,14.19,0.0
2018,6,30,19,30,39.0,6.0,4.5,19.5,6.0,5.9,0.0
2018,6,30,19,45,19.5,3.0,4.45,18.95,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.35,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.5,3.8,14.15,6.0,0.0,0.0
2018,7,1,5,0,64.0,11.0,3.8,14.3,12.0,26.73,0.0
2018,7,1,5,15,161.5,23.5,3.9,14.85,38.5,85.14,33.43
2018,7,1,5,30,259.0,36.0,4.0,15.4,65.0,144.67,105.51
2018,7,1,5,45,338.5,47.5,4.1,15.9,105.0,201.24,156.56
2018,7,1,6,0,418.0,59.0,4.2,16.4,145.0,264.73,212.17
2018,7,1,6,15,477.5,67.5,4.2,16.95,191.0,322.37,262.27
2018,7,1,6,30,537.0,76.0,4.2,17.5,237.0,384.81,314.93
2018,7,1,6,45,581.0,83.0,4.25,18.1,286.5,441.22,361.25
2018,7,1,7,0,625.0,90.0,4.3,18.7,336.0,500.47,408.38
2018,7,1,7,15,658.0,95.5,4.25,19.3,386.0,553.36,448.85
2018,7,1,7,30,691.0,101.0,4.2,19.9,436.0,607.6,489.21
2018,7,1,7,45,716.0,105.5,4.15,20.5,485.0,655.9,523.48
2018,7,1,8,0,741.0,110.0,4.1,21.1,534.0,704.38,556.19
2018,7,1,8,15,761.0,113.5,4.1,21.65,580.5,745.11,582.83
2018,7,1,8,30,781.0,117.0,4.1,22.2,627.0,787.79,610.45
2018,7,1,8,45,797.0,120.0,4.1,22.8,671.0,825.54,633.99
2018,7,1,9,0,813.0,123.0,4.1,23.4,715.0,861.91,656.26
2018,7,1,9,15,830.5,123.5,4.15,23.9,756.0,895.29,676.68
2018,7,1,9,30,848.0,124.0,4.2,24.4,797.0,921.4,691.98
2018,7,1,9,45,864.5,121.5,4.2,24.9,832.5,947.04,706.67
2018,7,1,10,0,881.0,119.0,4.2,25.4,868.0,970.58,719.87
2018,7,1,10,15,886.5,121.0,4.3,25.75,895.5,985.9,728.55
2018,7,1,10,30,892.0,123.0,4.4,26.1,923.0,998.49,735.54
2018,7,1,10,45,895.5,124.5,4.45,26.45,943.5,1005.8,738.84
2018,7,1,11,0,899.0,126.0,4.5,26.8,964.0,1010.23,740.38
2018,7,1,11,15,901.0,127.5,4.65,26.95,978.0,1010.3,740.48
2018,7,1,11,30,903.0,129.0,4.8,27.1,992.0,1007.48,739.06
2018,7,1,11,45,903.0,130.0,4.9,27.3,998.0,999.36,733.65
2018,7,1,12,0,903.0,131.0,5.0,27.5,1004.0,988.47,726.5
2018,7,1,12,15,898.5,134.0,5.1,27.5,1002.0,972.6,716.66
2018,7,1,12,30,894.0,137.0,5.2,27.5,1000.0,954.21,705.16
2018,7,1,12,45,886.5,140.5,5.25,27.45,990.0,931.22,690.36
2018,7,1,13,0,879.0,144.0,5.3,27.4,980.0,906.07,674.09
2018,7,1,13,15,874.5,143.5,5.4,27.2,964.0,877.76,656.27
2018,7,1,13,30,870.0,143.0,5.5,27.0,948.0,847.47,636.93
2018,7,1,13,45,863.5,142.5,5.55,26.75,925.5,813.75,614.91
2018,7,1,14,0,857.0,142.0,5.6,26.5,903.0,778.44,591.57
2018,7,1,14,15,850.0,140.0,5.6,26.2,874.0,739.99,565.68
2018,7,1,14,30,843.0,138.0,5.6,25.9,845.0,698.7,536.26
2018,7,1,14,45,833.5,135.0,5.6,25.55,810.0,655.05,504.24
2018,7,1,15,0,824.0,132.0,5.6,25.2,775.0,610.81,471.06
2018,7,1,15,15,811.0,130.0,5.6,25.2,735.5,565.13,435.36
2018,7,1,15,30,798.0,128.0,5.6,25.2,696.0,519.53,398.96
2018,7,1,15,45,782.5,124.5,5.5,24.45,652.0,471.71,361.03
2018,7,1,16,0,767.0,121.0,5.4,23.7,608.0,424.62,322.66
2018,7,1,16,15,746.5,116.5,5.3,23.15,560.5,372.4,279.29
2018,7,1,16,30,726.0,112.0,5.2,22.6,513.0,324.85,238.72
2018,7,1,16,45,698.5,107.5,5.15,22.05,463.5,277.16,197.81
2018,7,1,17,0,671.0,103.0,5.1,21.5,414.0,232.08,159.07
2018,7,1,17,15,633.5,97.0,5.05,20.85,363.5,186.72,121.43
2018,7,1,17,30,596.0,91.0,5.0,20.2,313.0,145.24,88.89
2018,7,1,17,45,546.5,83.5,4.9,19.55,263.5,105.47,61.56
2018,7,1,18,0,497.0,76.0,4.8,18.9,214.0,70.88,43.26
2018,7,1,18,15,429.5,66.5,4.65,18.25,168.5,47.97,36.53
2018,7,1,18,30,362.0,57.0,4.5,17.6,123.0,42.33,31.34
2018,7,1,18,45,272.5,44.0,4.4,16.95,85.5,33.41,23.07
2018,7,1,19,0,183.0,31.0,4.3,16.3,48.0,24.03,13.28
2018,7,1,19,15,104.5,18.0,4.25,15.95,26.5,14.18,0.0
2018,7,1,19,30,26.0,5.0,4.2,15.6,5.0,4.91,0.0
2018,7,1,19,45,13.0,2.5,4.2,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
