Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,45,834.0,142.0,4.7,29.65,931.0,877.97,645.56
2018,7,21,13,0,843.0,135.0,4.8,29.7,927.0,858.48,633.23
2018,7,21,13,15,840.5,134.0,4.85,29.6,913.0,832.32,616.41
2018,7,21,13,30,838.0,133.0,4.9,29.5,899.0,804.09,598.13
2018,7,21,13,45,834.5,130.5,4.95,29.4,877.5,771.76,576.9
2018,7,21,14,0,831.0,128.0,5.0,29.3,856.0,737.69,554.29
2018,7,21,14,15,825.0,126.0,5.0,29.05,829.0,700.69,529.55
2018,7,21,14,30,819.0,124.0,5.0,28.8,802.0,662.41,502.24
2018,7,21,14,45,811.0,121.0,5.05,28.55,768.5,620.85,471.94
2018,7,21,15,0,803.0,118.0,5.1,28.3,735.0,575.75,438.41
2018,7,21,15,15,790.5,116.0,5.1,28.3,696.5,530.94,403.63
2018,7,21,15,30,778.0,114.0,5.1,28.3,658.0,486.16,368.09
2018,7,21,15,45,764.0,110.0,5.15,27.55,615.5,439.14,331.16
2018,7,21,16,0,750.0,106.0,5.2,26.8,573.0,392.7,293.57
2018,7,21,16,15,732.5,101.5,5.2,26.25,527.5,345.33,254.07
2018,7,21,16,30,715.0,97.0,5.2,25.7,482.0,299.26,214.83
2018,7,21,16,45,691.0,92.5,5.15,25.15,434.5,249.79,172.72
2018,7,21,17,0,667.0,88.0,5.1,24.6,387.0,205.62,135.05
2018,7,21,17,15,632.5,83.0,5.0,23.85,338.5,161.81,99.44
2018,7,21,17,30,598.0,78.0,4.9,23.1,290.0,121.58,69.36
2018,7,21,17,45,550.5,71.5,4.8,22.35,242.5,83.04,45.5
2018,7,21,18,0,503.0,65.0,4.7,21.6,195.0,49.52,37.47
2018,7,21,18,15,432.5,56.5,4.55,20.95,151.0,40.36,29.42
2018,7,21,18,30,362.0,48.0,4.4,20.3,107.0,36.0,25.31
2018,7,21,18,45,270.5,36.5,4.25,19.6,72.0,27.91,17.66
2018,7,21,19,0,179.0,25.0,4.1,18.9,37.0,19.58,5.45
2018,7,21,19,15,94.5,13.5,4.05,18.5,19.5,13.27,0.0
2018,7,21,19,30,10.0,2.0,4.0,18.1,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.9,17.7,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.7,15.4,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,7,22,5,15,109.5,14.0,2.75,15.95,21.5,42.42,0.0
2018,7,22,5,30,206.0,26.0,2.8,16.4,41.0,106.15,55.23
2018,7,22,5,45,304.0,36.0,2.9,16.85,77.0,165.82,122.73
2018,7,22,6,0,402.0,46.0,3.0,17.3,113.0,231.08,180.27
2018,7,22,6,15,468.5,53.5,2.95,17.8,157.5,288.38,230.62
2018,7,22,6,30,535.0,61.0,2.9,18.3,202.0,351.36,284.29
2018,7,22,6,45,543.5,73.0,2.9,18.8,242.5,393.48,319.67
2018,7,22,7,0,552.0,85.0,2.9,19.3,283.0,435.47,353.48
2018,7,22,7,15,571.0,95.0,2.95,19.9,327.5,481.49,389.19
2018,7,22,7,30,590.0,105.0,3.0,20.5,372.0,527.93,424.04
2018,7,22,7,45,645.0,103.5,3.05,21.1,427.0,586.88,468.01
2018,7,22,8,0,700.0,102.0,3.1,21.7,482.0,648.34,511.79
2018,7,22,8,15,742.0,98.5,3.15,22.3,534.0,697.49,544.71
2018,7,22,8,30,784.0,95.0,3.2,22.9,586.0,749.84,579.33
2018,7,22,8,45,799.0,98.0,3.25,23.45,629.5,787.38,602.95
2018,7,22,9,0,814.0,101.0,3.3,24.0,673.0,818.49,621.88
2018,7,22,9,15,823.5,104.0,3.35,24.5,711.0,848.1,639.76
2018,7,22,9,30,833.0,107.0,3.4,25.0,749.0,875.65,656.12
2018,7,22,9,45,839.0,110.5,3.5,25.45,782.0,898.3,669.51
2018,7,22,10,0,845.0,114.0,3.6,25.9,815.0,918.48,681.26
2018,7,22,10,15,851.5,115.5,3.65,26.25,842.5,934.45,690.19
2018,7,22,10,30,858.0,117.0,3.7,26.6,870.0,947.79,697.46
2018,7,22,10,45,862.5,118.0,3.75,26.95,891.0,955.97,701.39
2018,7,22,11,0,867.0,119.0,3.8,27.3,912.0,961.34,703.61
2018,7,22,11,15,870.0,120.0,3.9,27.5,926.5,962.44,703.83
2018,7,22,11,30,873.0,121.0,4.0,27.7,941.0,960.68,702.31
2018,7,22,11,45,875.0,121.0,4.1,27.9,948.5,954.14,697.73
2018,7,22,12,0,877.0,121.0,4.2,28.1,956.0,944.82,691.42
2018,7,22,12,15,879.0,120.0,4.25,28.2,956.5,931.78,682.75
2018,7,22,12,30,881.0,119.0,4.3,28.3,957.0,916.07,672.38
2018,7,22,12,45,882.5,116.5,4.4,28.45,950.0,895.85,659.15
2018,7,22,13,0,884.0,114.0,4.5,28.6,943.0,873.11,644.24
2018,7,22,13,15,881.0,113.5,4.6,28.55,928.5,846.04,626.91
2018,7,22,13,30,878.0,113.0,4.7,28.5,914.0,816.8,608.21
2018,7,22,13,45,873.5,111.0,4.75,28.45,892.0,782.98,585.92
2018,7,22,14,0,869.0,109.0,4.8,28.4,870.0,747.37,562.21
2018,7,22,14,15,862.5,107.5,4.9,28.15,842.0,709.17,537.1
2018,7,22,14,30,856.0,106.0,5.0,27.9,814.0,669.64,509.9
2018,7,22,14,45,847.5,104.5,5.05,27.65,780.5,627.69,479.13
2018,7,22,15,0,839.0,103.0,5.1,27.4,747.0,584.93,447.0
2018,7,22,15,15,827.5,100.5,5.1,27.4,707.5,539.01,411.2
2018,7,22,15,30,816.0,98.0,5.1,27.4,668.0,492.93,374.46
2018,7,22,15,45,801.5,95.5,5.15,26.5,625.0,441.74,334.36
2018,7,22,16,0,787.0,93.0,5.2,25.6,582.0,394.67,296.08
2018,7,22,16,15,768.0,90.0,5.2,25.1,535.5,346.34,255.34
2018,7,22,16,30,749.0,87.0,5.2,24.6,489.0,299.41,214.95
2018,7,22,16,45,724.0,83.0,5.15,24.05,440.5,251.66,173.79
2018,7,22,17,0,699.0,79.0,5.1,23.5,392.0,206.28,134.85
2018,7,22,17,15,665.5,75.0,5.05,22.9,343.0,158.95,96.1
2018,7,22,17,30,632.0,71.0,5.0,22.3,294.0,118.05,65.42
2018,7,22,17,45,585.5,65.0,4.9,21.75,246.0,78.36,41.05
2018,7,22,18,0,539.0,59.0,4.8,21.2,198.0,43.58,32.37
2018,7,22,18,15,471.5,51.5,4.7,20.6,153.5,36.09,25.75
2018,7,22,18,30,404.0,44.0,4.6,20.0,109.0,32.4,22.24
2018,7,22,18,45,305.0,34.0,4.5,19.4,73.5,26.09,16.09
2018,7,22,19,0,206.0,24.0,4.4,18.8,38.0,19.32,4.48
2018,7,22,19,15,109.0,13.0,4.35,18.45,20.0,12.78,0.0
2018,7,22,19,30,12.0,2.0,4.3,18.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,4.25,17.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.9,14.25,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.0,3.0,14.75,22.0,48.13,0.0
2018,7,23,5,30,254.0,24.0,3.1,15.2,42.0,117.93,57.97
2018,7,23,5,45,355.0,33.0,3.15,15.65,79.5,180.16,133.45
2018,7,23,6,0,456.0,42.0,3.2,16.1,117.0,247.61,193.71
2018,7,23,6,15,522.5,48.5,3.25,16.75,163.0,306.02,245.54
2018,7,23,6,30,589.0,55.0,3.3,17.4,209.0,370.14,300.6
2018,7,23,6,45,634.0,59.5,3.3,18.0,258.0,425.55,347.04
2018,7,23,7,0,679.0,64.0,3.3,18.6,307.0,482.17,392.82
2018,7,23,7,15,711.5,67.5,3.3,19.3,357.0,534.58,433.5
2018,7,23,7,30,744.0,71.0,3.3,20.0,407.0,588.3,473.75
2018,7,23,7,45,768.0,74.5,3.3,20.7,456.5,637.04,507.75
2018,7,23,8,0,792.0,78.0,3.3,21.4,506.0,685.86,540.53
2018,7,23,8,15,810.0,80.5,3.35,22.2,553.0,724.06,564.84
2018,7,23,8,30,828.0,83.0,3.4,23.0,600.0,765.96,591.4
2018,7,23,8,45,842.5,84.5,3.45,23.75,643.5,802.72,613.97
2018,7,23,9,0,857.0,86.0,3.5,24.5,687.0,837.98,635.19
2018,7,23,9,15,869.0,87.5,3.55,25.15,727.0,869.31,653.71
2018,7,23,9,30,881.0,89.0,3.6,25.8,767.0,898.61,670.69
2018,7,23,9,45,891.0,89.5,3.65,26.45,801.5,922.75,684.09
2018,7,23,10,0,901.0,90.0,3.7,27.1,836.0,944.44,695.83
2018,7,23,10,15,906.5,91.5,3.75,27.55,864.0,960.34,704.28
2018,7,23,10,30,912.0,93.0,3.8,28.0,892.0,973.42,710.97
2018,7,23,10,45,916.0,94.0,3.8,28.5,913.5,981.63,714.09
2018,7,23,11,0,920.0,95.0,3.8,29.0,935.0,986.86,715.4
2018,7,23,11,15,922.0,96.0,3.9,29.25,949.5,987.16,714.96
2018,7,23,11,30,924.0,97.0,4.0,29.5,964.0,984.44,712.69
2018,7,23,11,45,924.0,99.0,4.05,29.75,971.5,977.83,707.7
2018,7,23,12,0,924.0,101.0,4.1,30.0,979.0,968.26,700.91
2018,7,23,12,15,921.5,103.0,4.25,30.0,978.5,953.49,692.05
2018,7,23,12,30,919.0,105.0,4.4,30.0,978.0,936.0,681.41
2018,7,23,12,45,913.5,107.5,4.5,29.95,969.5,913.7,667.48
2018,7,23,13,0,908.0,110.0,4.6,29.9,961.0,889.01,651.93
2018,7,23,13,15,906.5,109.0,4.7,29.7,947.0,862.08,635.4
2018,7,23,13,30,905.0,108.0,4.8,29.5,933.0,832.84,617.23
2018,7,23,13,45,901.5,106.0,4.95,29.3,911.0,798.94,595.91
2018,7,23,14,0,898.0,104.0,5.1,29.1,889.0,763.1,572.95
2018,7,23,14,15,892.0,103.0,5.15,28.85,861.0,724.66,547.53
2018,7,23,14,30,886.0,102.0,5.2,28.6,833.0,684.77,520.14
2018,7,23,14,45,879.0,99.5,5.25,28.35,799.0,641.62,488.6
2018,7,23,15,0,872.0,97.0,5.3,28.1,765.0,597.49,455.53
2018,7,23,15,15,860.5,95.0,5.3,28.1,725.0,550.57,418.98
2018,7,23,15,30,849.0,93.0,5.3,28.1,685.0,503.44,381.41
2018,7,23,15,45,835.0,91.0,5.2,27.3,641.5,455.18,343.06
2018,7,23,16,0,821.0,89.0,5.1,26.5,598.0,407.34,303.92
2018,7,23,16,15,799.5,86.5,5.0,25.9,549.5,352.91,258.67
2018,7,23,16,30,778.0,84.0,4.9,25.3,501.0,304.1,216.93
2018,7,23,16,45,753.5,80.5,4.85,24.65,451.5,255.49,175.15
2018,7,23,17,0,729.0,77.0,4.8,24.0,402.0,209.18,135.53
2018,7,23,17,15,696.5,72.5,4.65,23.35,352.0,163.25,97.98
2018,7,23,17,30,664.0,68.0,4.5,22.7,302.0,117.5,63.66
2018,7,23,17,45,616.5,63.0,4.4,22.0,252.5,77.06,39.43
2018,7,23,18,0,569.0,58.0,4.3,21.3,203.0,41.66,30.68
2018,7,23,18,15,488.0,51.0,4.2,20.65,156.0,35.79,25.47
2018,7,23,18,30,407.0,44.0,4.1,20.0,109.0,32.54,22.34
2018,7,23,18,45,295.0,33.5,4.0,19.35,72.0,25.74,15.74
2018,7,23,19,0,183.0,23.0,3.9,18.7,35.0,18.0,2.86
2018,7,23,19,15,98.5,12.5,3.9,18.35,18.5,12.29,0.0
2018,7,23,19,30,14.0,2.0,3.9,18.0,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,3.85,17.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,3.15,15.0,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,3.2,15.1,2.0,0.0,0.0
2018,7,24,5,15,123.0,13.0,3.25,15.5,21.0,44.53,0.0
2018,7,24,5,30,231.0,24.0,3.3,15.9,40.0,109.81,49.28
2018,7,24,5,45,333.0,34.0,3.35,16.25,77.5,172.86,127.27
2018,7,24,6,0,435.0,44.0,3.4,16.6,115.0,240.69,187.78
2018,7,24,6,15,503.5,51.0,3.4,17.2,160.5,299.61,239.92
2018,7,24,6,30,572.0,58.0,3.4,17.8,206.0,364.4,295.47
2018,7,24,6,45,619.5,63.0,3.45,18.35,255.5,421.0,342.98
2018,7,24,7,0,667.0,68.0,3.5,18.9,305.0,480.9,391.47
2018,7,24,7,15,701.0,71.5,3.45,19.5,355.0,531.6,430.99
2018,7,24,7,30,735.0,75.0,3.4,20.1,405.0,585.91,471.83
2018,7,24,7,45,761.0,78.0,3.4,20.7,455.0,635.14,506.73
2018,7,24,8,0,787.0,81.0,3.4,21.3,505.0,684.6,540.26
2018,7,24,8,15,806.5,83.5,3.4,22.0,552.5,728.4,568.7
2018,7,24,8,30,826.0,86.0,3.4,22.7,600.0,766.72,592.67
2018,7,24,8,45,841.5,87.0,3.45,23.45,644.0,803.68,615.42
2018,7,24,9,0,857.0,88.0,3.5,24.2,688.0,839.21,636.85
2018,7,24,9,15,864.5,92.0,3.6,24.75,727.0,869.32,655.06
2018,7,24,9,30,872.0,96.0,3.7,25.3,766.0,897.15,671.64
2018,7,24,9,45,876.5,99.5,3.75,25.9,799.0,919.25,683.86
2018,7,24,10,0,881.0,103.0,3.8,26.5,832.0,938.72,694.32
2018,7,24,10,15,888.5,104.0,3.9,26.95,860.5,955.63,703.82
2018,7,24,10,30,896.0,105.0,4.0,27.4,889.0,969.83,711.57
2018,7,24,10,45,902.0,105.5,4.1,27.8,911.5,979.24,716.38
2018,7,24,11,0,908.0,106.0,4.2,28.2,934.0,985.74,719.4
2018,7,24,11,15,911.5,106.0,4.25,28.45,948.5,986.36,718.82
2018,7,24,11,30,915.0,106.0,4.3,28.7,963.0,984.01,716.44
2018,7,24,11,45,917.5,106.0,4.35,28.95,971.0,977.73,711.61
2018,7,24,12,0,920.0,106.0,4.4,29.2,979.0,968.51,704.98
2018,7,24,12,15,919.0,107.0,4.5,29.2,979.0,954.14,696.0
2018,7,24,12,30,918.0,108.0,4.6,29.2,979.0,937.02,685.27
2018,7,24,12,45,915.0,108.5,4.7,29.2,971.0,914.98,671.48
2018,7,24,13,0,912.0,109.0,4.8,29.2,963.0,890.46,656.07
2018,7,24,13,15,909.5,108.5,4.85,29.05,948.5,863.05,638.7
2018,7,24,13,30,907.0,108.0,4.9,28.9,934.0,833.36,619.69
2018,7,24,13,45,903.5,106.5,5.0,28.8,912.5,799.82,598.03
2018,7,24,14,0,900.0,105.0,5.1,28.7,891.0,764.34,574.79
2018,7,24,14,15,894.5,103.0,5.1,28.45,862.5,725.21,548.64
2018,7,24,14,30,889.0,101.0,5.1,28.2,834.0,684.6,520.51
2018,7,24,14,45,881.5,99.5,5.15,27.95,800.0,641.9,489.23
2018,7,24,15,0,874.0,98.0,5.2,27.7,766.0,598.23,456.44
2018,7,24,15,15,862.5,96.0,5.2,27.7,726.0,551.19,419.76
2018,7,24,15,30,851.0,94.0,5.2,27.7,686.0,503.92,382.05
2018,7,24,15,45,838.0,91.0,5.2,26.75,642.0,455.09,343.58
2018,7,24,16,0,825.0,88.0,5.2,25.8,598.0,406.59,304.11
2018,7,24,16,15,808.5,85.0,5.15,25.25,551.5,353.23,259.39
2018,7,24,16,30,792.0,82.0,5.1,24.7,505.0,305.03,217.76
2018,7,24,16,45,769.0,78.5,5.1,24.15,455.5,256.09,175.4
2018,7,24,17,0,746.0,75.0,5.1,23.6,406.0,209.3,135.13
2018,7,24,17,15,714.0,70.0,4.95,23.0,355.0,162.18,96.53
2018,7,24,17,30,682.0,65.0,4.8,22.4,304.0,118.42,63.94
2018,7,24,17,45,637.0,60.0,4.7,21.75,254.5,74.24,37.04
2018,7,24,18,0,592.0,55.0,4.6,21.1,205.0,37.89,27.43
2018,7,24,18,15,524.5,48.0,4.5,20.55,159.0,33.34,23.35
2018,7,24,18,30,457.0,41.0,4.4,20.0,113.0,29.95,20.09
2018,7,24,18,45,351.0,32.0,4.25,19.45,75.5,24.46,14.59
2018,7,24,19,0,245.0,23.0,4.1,18.9,38.0,18.6,1.96
2018,7,24,19,15,130.0,13.0,4.1,18.6,20.0,12.78,0.0
2018,7,24,19,30,15.0,3.0,4.1,18.3,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.1,18.0,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.95,14.45,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.0,14.6,2.0,0.0,0.0
2018,7,25,5,15,161.0,12.5,3.0,15.05,22.0,53.55,0.0
2018,7,25,5,30,299.0,22.0,3.0,15.5,42.0,127.48,51.75
2018,7,25,5,45,404.5,29.5,3.05,16.0,80.5,192.31,140.9
2018,7,25,6,0,510.0,37.0,3.1,16.5,119.0,258.79,201.25
2018,7,25,6,15,575.0,42.5,3.05,17.2,166.0,318.11,254.06
2018,7,25,6,30,640.0,48.0,3.0,17.9,213.0,382.81,309.53
2018,7,25,6,45,682.5,52.5,2.95,18.65,263.0,439.33,356.53
2018,7,25,7,0,725.0,57.0,2.9,19.4,313.0,498.61,403.74
2018,7,25,7,15,755.0,60.5,2.9,20.4,364.0,551.32,443.76
2018,7,25,7,30,785.0,64.0,2.9,21.4,415.0,605.11,483.01
2018,7,25,7,45,806.5,66.5,2.85,22.35,464.5,648.22,511.21
2018,7,25,8,0,828.0,69.0,2.8,23.3,514.0,695.38,541.47
2018,7,25,8,15,844.5,72.0,2.85,24.15,562.0,738.85,568.94
2018,7,25,8,30,861.0,75.0,2.9,25.0,610.0,781.3,595.16
2018,7,25,8,45,873.5,78.0,2.95,25.85,654.5,819.15,617.7
2018,7,25,9,0,886.0,81.0,3.0,26.7,699.0,855.28,638.74
2018,7,25,9,15,893.0,84.0,3.0,27.5,738.0,884.62,654.73
2018,7,25,9,30,900.0,87.0,3.0,28.3,777.0,911.6,669.01
2018,7,25,9,45,903.5,90.5,3.05,29.1,810.0,933.38,680.11
2018,7,25,10,0,907.0,94.0,3.1,29.9,843.0,952.42,689.41
2018,7,25,10,15,913.0,95.5,3.2,30.6,871.5,968.83,697.68
2018,7,25,10,30,919.0,97.0,3.3,31.3,900.0,982.41,704.16
2018,7,25,10,45,922.5,98.5,3.35,31.95,922.0,990.66,707.09
2018,7,25,11,0,926.0,100.0,3.4,32.6,944.0,995.89,708.23
2018,7,25,11,15,928.5,101.0,3.5,32.95,958.5,996.6,707.82
2018,7,25,11,30,931.0,102.0,3.6,33.3,973.0,994.26,705.61
2018,7,25,11,45,931.5,102.5,3.75,33.7,980.0,986.49,700.22
2018,7,25,12,0,932.0,103.0,3.9,34.1,987.0,975.75,693.02
2018,7,25,12,15,932.5,103.5,4.05,34.05,987.5,962.11,685.29
2018,7,25,12,30,933.0,104.0,4.2,34.0,988.0,945.63,675.73
2018,7,25,12,45,932.5,103.5,4.35,33.95,981.0,924.54,663.16
2018,7,25,13,0,932.0,103.0,4.5,33.9,974.0,900.81,648.82
2018,7,25,13,15,929.0,102.5,4.65,33.65,959.0,872.46,631.85
2018,7,25,13,30,926.0,102.0,4.8,33.4,944.0,841.8,613.4
2018,7,25,13,45,921.0,101.0,4.95,33.15,921.5,806.97,592.03
2018,7,25,14,0,916.0,100.0,5.1,32.9,899.0,770.25,569.05
2018,7,25,14,15,877.0,117.5,5.15,32.4,861.5,725.01,539.92
2018,7,25,14,30,838.0,135.0,5.2,31.9,824.0,678.67,507.7
2018,7,25,14,45,829.0,131.0,5.3,31.45,788.5,634.18,476.29
2018,7,25,15,0,820.0,127.0,5.4,31.0,753.0,589.01,443.47
2018,7,25,15,15,820.5,117.5,5.4,31.0,715.5,543.44,408.56
2018,7,25,15,30,821.0,108.0,5.4,31.0,678.0,496.77,371.93
2018,7,25,15,45,820.5,99.5,5.45,29.6,637.5,449.59,335.88
2018,7,25,16,0,820.0,91.0,5.5,28.2,597.0,401.7,297.79
2018,7,25,16,15,810.0,86.0,5.5,27.1,552.0,353.07,257.43
2018,7,25,16,30,800.0,81.0,5.5,26.0,507.0,304.94,216.4
2018,7,25,16,45,772.5,78.5,5.45,24.95,456.0,255.36,174.09
2018,7,25,17,0,745.0,76.0,5.4,23.9,405.0,208.38,134.19
2018,7,25,17,15,709.5,72.0,5.3,22.95,353.5,161.68,96.34
2018,7,25,17,30,674.0,68.0,5.2,22.0,302.0,115.44,62.14
2018,7,25,17,45,630.5,62.0,5.05,21.0,253.0,74.0,37.72
2018,7,25,18,0,587.0,56.0,4.9,20.0,204.0,37.47,27.19
2018,7,25,18,15,497.5,50.0,4.75,19.5,155.5,35.18,25.05
2018,7,25,18,30,408.0,44.0,4.6,19.0,107.0,32.84,22.64
2018,7,25,18,45,285.5,33.0,4.45,18.5,69.5,25.55,15.47
2018,7,25,19,0,163.0,22.0,4.3,18.0,32.0,17.26,0.08
2018,7,25,19,15,81.5,11.0,4.2,17.75,16.0,10.81,0.0
2018,7,25,19,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.05,17.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.95,16.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,3.2,14.55,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,3.2,14.6,2.0,0.0,0.0
2018,7,26,5,15,107.5,13.0,3.15,15.0,19.5,40.14,0.0
2018,7,26,5,30,204.0,24.0,3.1,15.4,37.0,99.49,34.09
2018,7,26,5,45,308.5,34.5,3.1,15.8,73.5,163.57,119.45
2018,7,26,6,0,413.0,45.0,3.1,16.2,110.0,231.5,180.22
2018,7,26,6,15,475.0,53.5,3.1,16.85,154.5,288.11,230.47
2018,7,26,6,30,537.0,62.0,3.1,17.5,199.0,350.03,283.67
2018,7,26,6,45,577.0,69.5,3.05,18.2,246.5,403.96,328.71
2018,7,26,7,0,617.0,77.0,3.0,18.9,294.0,460.56,374.12
2018,7,26,7,15,663.0,81.0,2.95,19.65,347.5,519.16,419.43
2018,7,26,7,30,709.0,85.0,2.9,20.4,401.0,580.27,465.01
2018,7,26,7,45,732.5,89.5,2.85,21.15,450.0,626.16,497.43
2018,7,26,8,0,756.0,94.0,2.8,21.9,499.0,674.47,529.39
2018,7,26,8,15,775.0,98.0,2.85,22.65,546.5,718.54,557.93
2018,7,26,8,30,794.0,102.0,2.9,23.4,594.0,761.85,585.38
2018,7,26,8,45,808.0,106.0,2.95,24.1,638.5,800.0,608.84
2018,7,26,9,0,822.0,110.0,3.0,24.8,683.0,836.62,630.94
2018,7,26,9,15,829.5,114.5,3.0,25.5,721.5,866.33,647.73
2018,7,26,9,30,837.0,119.0,3.0,26.2,760.0,893.82,662.9
2018,7,26,9,45,840.5,125.0,3.05,26.9,793.5,911.49,671.75
2018,7,26,10,0,844.0,131.0,3.1,27.6,827.0,931.87,682.48
2018,7,26,10,15,851.5,133.0,3.2,28.15,856.0,949.16,691.9
2018,7,26,10,30,859.0,135.0,3.3,28.7,885.0,963.81,699.66
2018,7,26,10,45,863.5,136.5,3.45,29.2,906.5,972.33,703.98
2018,7,26,11,0,868.0,138.0,3.6,29.7,928.0,978.02,706.58
2018,7,26,11,15,872.5,138.5,3.75,29.9,943.5,979.85,707.61
2018,7,26,11,30,877.0,139.0,3.9,30.1,959.0,978.8,706.88
2018,7,26,11,45,880.0,139.0,4.05,30.25,967.0,972.96,703.26
2018,7,26,12,0,883.0,139.0,4.2,30.4,975.0,964.28,697.88
2018,7,26,12,15,883.5,139.0,4.35,30.3,975.5,950.52,689.91
2018,7,26,12,30,884.0,139.0,4.5,30.2,976.0,934.08,680.21
2018,7,26,12,45,882.5,138.0,4.6,30.1,968.0,912.33,666.74
2018,7,26,13,0,881.0,137.0,4.7,30.0,960.0,888.17,651.82
2018,7,26,13,15,879.5,135.5,4.8,29.65,945.5,861.21,635.68
2018,7,26,13,30,878.0,134.0,4.9,29.3,931.0,832.02,617.85
2018,7,26,13,45,861.0,139.5,5.0,28.95,905.5,795.21,594.55
2018,7,26,14,0,844.0,145.0,5.1,28.6,880.0,756.7,569.76
2018,7,26,14,15,852.5,134.5,5.2,28.05,855.5,722.06,547.59
2018,7,26,14,30,861.0,124.0,5.3,27.5,831.0,684.39,521.66
2018,7,26,14,45,854.0,120.5,5.35,26.9,796.5,641.11,490.56
2018,7,26,15,0,847.0,117.0,5.4,26.3,762.0,596.9,457.88
2018,7,26,15,15,835.0,114.0,5.4,26.3,721.5,546.56,418.62
2018,7,26,15,30,823.0,111.0,5.4,26.3,681.0,498.96,380.45
2018,7,26,15,45,810.0,107.0,5.35,24.95,637.0,450.15,342.24
2018,7,26,16,0,797.0,103.0,5.3,23.6,593.0,401.77,303.03
2018,7,26,16,15,781.0,98.0,5.25,22.85,546.0,352.1,261.03
2018,7,26,16,30,765.0,93.0,5.2,22.1,499.0,303.55,219.06
2018,7,26,16,45,741.5,88.5,5.1,21.4,449.5,254.92,176.81
2018,7,26,17,0,718.0,84.0,5.0,20.7,400.0,205.23,134.14
2018,7,26,17,15,685.0,78.5,4.9,20.0,349.0,158.8,96.09
2018,7,26,17,30,652.0,73.0,4.8,19.3,298.0,115.83,64.24
2018,7,26,17,45,605.5,66.5,4.75,18.55,248.5,74.98,40.24
2018,7,26,18,0,559.0,60.0,4.7,17.8,199.0,40.92,30.49
2018,7,26,18,15,490.0,51.5,4.6,17.4,153.0,36.64,26.55
2018,7,26,18,30,421.0,43.0,4.5,17.0,107.0,32.07,22.15
2018,7,26,18,45,311.0,32.0,4.4,16.55,70.0,24.74,14.85
2018,7,26,19,0,201.0,21.0,4.3,16.1,33.0,16.85,0.0
2018,7,26,19,15,100.5,10.5,4.25,15.9,16.5,10.32,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.05,13.85,16.0,31.28,0.0
2018,7,27,5,30,162.0,22.0,4.1,14.3,32.0,83.87,22.46
2018,7,27,5,45,255.0,35.5,4.15,14.75,67.5,144.98,105.7
2018,7,27,6,0,348.0,49.0,4.2,15.2,103.0,209.17,163.54
2018,7,27,6,15,371.5,59.5,4.2,15.8,136.5,246.02,197.98
2018,7,27,6,30,395.0,70.0,4.2,16.4,170.0,285.84,233.57
2018,7,27,6,45,392.0,87.5,4.15,16.95,205.5,321.67,264.32
2018,7,27,7,0,389.0,105.0,4.1,17.5,241.0,356.42,292.85
2018,7,27,7,15,472.0,113.0,4.05,18.0,304.0,432.44,354.22
2018,7,27,7,30,555.0,121.0,4.0,18.5,367.0,518.27,421.3
2018,7,27,7,45,596.0,127.0,3.95,19.05,420.0,574.56,463.44
2018,7,27,8,0,637.0,133.0,3.9,19.6,473.0,632.43,505.74
2018,7,27,8,15,657.5,140.5,3.9,20.15,520.0,677.41,537.25
2018,7,27,8,30,678.0,148.0,3.9,20.7,567.0,721.95,567.3
2018,7,27,8,45,706.5,150.0,3.9,21.25,615.0,766.39,596.46
2018,7,27,9,0,735.0,152.0,3.9,21.8,663.0,810.32,624.77
2018,7,27,9,15,764.0,149.0,3.95,22.3,707.5,845.06,646.54
2018,7,27,9,30,793.0,146.0,4.0,22.8,752.0,882.41,669.96
2018,7,27,9,45,822.0,139.0,4.05,23.3,792.0,914.04,689.2
2018,7,27,10,0,851.0,132.0,4.1,23.8,832.0,938.48,703.43
2018,7,27,10,15,858.5,133.5,4.2,24.15,861.0,955.32,713.24
2018,7,27,10,30,866.0,135.0,4.3,24.5,890.0,969.5,721.36
2018,7,27,10,45,871.5,136.5,4.35,24.85,912.5,979.01,726.17
2018,7,27,11,0,877.0,138.0,4.4,25.2,935.0,985.67,729.2
2018,7,27,11,15,880.5,139.5,4.45,25.4,950.5,987.51,729.56
2018,7,27,11,30,884.0,141.0,4.5,25.6,966.0,986.43,728.13
2018,7,27,11,45,885.5,141.0,4.55,25.8,973.0,979.09,722.62
2018,7,27,12,0,887.0,141.0,4.6,26.0,980.0,968.91,715.54
2018,7,27,12,15,895.5,136.0,4.7,26.05,983.0,957.57,708.6
2018,7,27,12,30,904.0,131.0,4.8,26.1,986.0,943.34,699.75
2018,7,27,12,45,914.5,123.0,4.85,26.15,981.5,925.1,687.87
2018,7,27,13,0,925.0,115.0,4.9,26.2,977.0,903.87,674.0
2018,7,27,13,15,922.5,114.0,4.95,26.1,962.0,875.49,655.63
2018,7,27,13,30,920.0,113.0,5.0,26.0,947.0,844.81,635.59
2018,7,27,13,45,916.0,111.0,5.1,25.9,924.5,809.86,612.7
2018,7,27,14,0,912.0,109.0,5.2,25.8,902.0,772.98,588.21
2018,7,27,14,15,907.0,107.5,5.2,25.5,874.0,734.07,562.04
2018,7,27,14,30,902.0,106.0,5.2,25.2,846.0,693.61,533.43
2018,7,27,14,45,894.0,104.0,5.2,24.9,811.0,649.46,500.61
2018,7,27,15,0,886.0,102.0,5.2,24.6,776.0,604.36,466.29
2018,7,27,15,15,874.5,100.5,5.2,24.6,735.5,557.1,428.93
2018,7,27,15,30,863.0,99.0,5.2,24.6,695.0,509.59,390.48
2018,7,27,15,45,849.0,96.0,5.1,23.7,650.0,459.62,350.36
2018,7,27,16,0,835.0,93.0,5.0,22.8,605.0,406.07,306.36
2018,7,27,16,15,816.0,90.0,5.0,22.25,556.5,355.31,263.1
2018,7,27,16,30,797.0,87.0,5.0,21.7,508.0,305.92,220.12
2018,7,27,16,45,770.0,84.0,4.95,21.15,457.0,256.17,176.77
2018,7,27,17,0,743.0,81.0,4.9,20.6,406.0,209.0,136.07
2018,7,27,17,15,705.0,76.5,4.85,19.85,353.5,158.32,94.87
2018,7,27,17,30,667.0,72.0,4.8,19.1,301.0,114.75,63.02
2018,7,27,17,45,613.5,67.0,4.8,18.35,250.5,74.17,40.02
2018,7,27,18,0,560.0,62.0,4.8,17.6,200.0,42.78,32.15
2018,7,27,18,15,473.5,54.0,4.8,17.0,152.0,39.04,28.68
2018,7,27,18,30,387.0,46.0,4.8,16.4,104.0,35.09,24.8
2018,7,27,18,45,275.5,34.0,4.8,15.8,67.5,26.9,16.55
2018,7,27,19,0,164.0,22.0,4.8,15.2,31.0,17.37,0.0
2018,7,27,19,15,82.0,11.0,4.75,14.9,15.5,10.81,0.0
2018,7,27,19,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.9,10.0,15.52,0.0
2018,7,28,5,30,61.0,16.0,2.7,13.3,20.0,40.1,4.69
2018,7,28,5,45,116.5,35.5,2.85,13.75,50.5,90.18,64.47
2018,7,28,6,0,172.0,55.0,3.0,14.2,81.0,139.69,108.72
2018,7,28,6,15,223.0,75.0,2.95,14.75,122.5,192.42,154.71
2018,7,28,6,30,274.0,95.0,2.9,15.3,164.0,249.39,203.55
2018,7,28,6,45,317.0,113.0,2.85,15.85,210.0,303.78,249.18
2018,7,28,7,0,360.0,131.0,2.8,16.4,256.0,368.98,302.02
2018,7,28,7,15,400.5,145.5,2.75,16.95,305.5,424.62,345.9
2018,7,28,7,30,441.0,160.0,2.7,17.5,355.0,482.8,390.46
2018,7,28,7,45,472.0,171.5,2.65,18.05,402.5,533.21,427.75
2018,7,28,8,0,503.0,183.0,2.6,18.6,450.0,584.8,464.93
2018,7,28,8,15,528.5,193.0,2.6,19.2,497.0,631.4,497.5
2018,7,28,8,30,554.0,203.0,2.6,19.8,544.0,678.23,529.49
2018,7,28,8,45,575.0,210.5,2.6,20.4,587.5,718.54,556.13
2018,7,28,9,0,596.0,218.0,2.6,21.0,631.0,758.31,581.89
2018,7,28,9,15,605.5,228.0,2.6,21.6,669.0,792.56,603.0
2018,7,28,9,30,615.0,238.0,2.6,22.2,707.0,822.47,620.91
2018,7,28,9,45,619.0,248.0,2.65,22.8,738.5,845.55,634.23
2018,7,28,10,0,623.0,258.0,2.7,23.4,770.0,866.54,646.08
2018,7,28,10,15,635.5,262.0,2.8,23.95,800.0,887.26,658.52
2018,7,28,10,30,648.0,266.0,2.9,24.5,830.0,905.93,669.54
2018,7,28,10,45,658.0,267.5,3.0,25.1,852.5,917.49,675.73
2018,7,28,11,0,668.0,269.0,3.1,25.7,875.0,926.75,680.48
2018,7,28,11,15,673.5,270.5,3.2,26.1,890.0,929.33,681.33
2018,7,28,11,30,679.0,272.0,3.3,26.5,905.0,929.5,680.69
2018,7,28,11,45,683.0,272.0,3.4,26.9,913.0,924.37,676.63
2018,7,28,12,0,687.0,272.0,3.5,27.3,921.0,916.88,671.08
2018,7,28,12,15,709.5,258.5,3.6,27.5,928.5,910.96,667.7
2018,7,28,12,30,732.0,245.0,3.7,27.7,936.0,902.3,662.07
2018,7,28,12,45,759.0,226.0,3.8,27.85,937.5,889.48,653.87
2018,7,28,13,0,786.0,207.0,3.9,28.0,939.0,872.76,643.11
2018,7,28,13,15,784.5,204.5,4.0,27.95,925.0,846.24,626.24
2018,7,28,13,30,783.0,202.0,4.1,27.9,911.0,817.79,608.01
2018,7,28,13,45,780.0,198.0,4.2,27.8,889.5,784.99,586.53
2018,7,28,14,0,777.0,194.0,4.3,27.7,868.0,749.43,562.23
2018,7,28,14,15,771.5,189.5,4.4,27.35,840.0,710.92,535.89
2018,7,28,14,30,766.0,185.0,4.5,27.0,812.0,671.3,508.16
2018,7,28,14,45,759.5,179.5,4.55,26.7,778.5,629.2,477.84
2018,7,28,15,0,753.0,174.0,4.6,26.4,745.0,586.4,446.23
2018,7,28,15,15,734.0,170.5,4.6,26.4,702.5,538.25,409.15
2018,7,28,15,30,715.0,167.0,4.6,26.4,660.0,490.84,371.88
2018,7,28,15,45,707.5,158.0,4.65,25.4,618.5,444.53,336.05
2018,7,28,16,0,700.0,149.0,4.7,24.4,577.0,398.32,299.07
2018,7,28,16,15,687.0,139.0,4.65,23.8,530.5,349.62,258.6
2018,7,28,16,30,674.0,129.0,4.6,23.2,484.0,301.88,218.12
2018,7,28,16,45,649.5,120.0,4.55,22.6,434.0,253.36,177.02
2018,7,28,17,0,625.0,111.0,4.5,22.0,384.0,207.27,138.26
2018,7,28,17,15,590.0,102.5,4.45,21.2,334.0,162.69,102.73
2018,7,28,17,30,555.0,94.0,4.4,20.4,284.0,121.85,73.21
2018,7,28,17,45,504.5,83.5,4.35,19.6,234.0,82.42,50.15
2018,7,28,18,0,454.0,73.0,4.3,18.8,184.0,52.76,40.7
2018,7,28,18,15,383.5,62.0,4.2,18.2,140.5,45.83,34.44
2018,7,28,18,30,313.0,51.0,4.1,17.6,97.0,38.77,27.8
2018,7,28,18,45,217.5,36.0,4.05,16.95,62.0,27.95,17.16
2018,7,28,19,0,122.0,21.0,4.0,16.3,27.0,16.58,0.0
2018,7,28,19,15,61.0,10.5,3.95,15.95,13.5,10.32,0.0
2018,7,28,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,5,15,52.5,10.0,3.25,13.85,13.0,22.91,0.0
2018,7,29,5,30,105.0,20.0,3.3,14.1,26.0,63.06,4.04
2018,7,29,5,45,186.0,36.0,3.3,14.4,59.0,121.51,87.28
2018,7,29,6,0,267.0,52.0,3.3,14.7,92.0,179.41,139.78
2018,7,29,6,15,324.5,66.5,3.3,15.15,134.0,232.92,187.2
2018,7,29,6,30,382.0,81.0,3.3,15.6,176.0,291.64,238.03
2018,7,29,6,45,408.5,95.0,3.35,16.1,217.5,338.13,277.64
2018,7,29,7,0,435.0,109.0,3.4,16.6,259.0,386.38,317.35
2018,7,29,7,15,475.0,120.5,3.4,17.1,308.5,441.59,361.43
2018,7,29,7,30,515.0,132.0,3.4,17.6,358.0,499.2,406.08
2018,7,29,7,45,568.5,136.0,3.4,18.15,414.0,563.41,454.72
2018,7,29,8,0,622.0,140.0,3.4,18.7,470.0,627.29,501.85
2018,7,29,8,15,645.5,147.0,3.4,19.2,517.5,673.52,534.35
2018,7,29,8,30,669.0,154.0,3.4,19.7,565.0,719.51,565.96
2018,7,29,8,45,687.5,159.5,3.35,20.2,609.0,759.23,591.53
2018,7,29,9,0,706.0,165.0,3.3,20.7,653.0,797.93,615.96
2018,7,29,9,15,722.0,168.5,3.35,20.95,693.0,830.99,637.22
2018,7,29,9,30,738.0,172.0,3.4,21.2,733.0,862.47,657.26
2018,7,29,9,45,751.0,174.5,3.4,21.45,768.0,888.34,673.04
2018,7,29,10,0,764.0,177.0,3.4,21.7,803.0,912.15,687.39
2018,7,29,10,15,775.0,178.0,3.45,21.85,832.5,926.71,696.04
2018,7,29,10,30,786.0,179.0,3.5,22.0,862.0,942.6,705.74
2018,7,29,10,45,765.0,198.0,3.55,22.15,876.5,947.43,708.03
2018,7,29,11,0,744.0,217.0,3.6,22.3,891.0,945.74,706.14
2018,7,29,11,15,781.0,197.5,3.7,22.35,915.0,953.9,711.63
2018,7,29,11,30,818.0,178.0,3.8,22.4,939.0,963.35,718.03
2018,7,29,11,45,824.0,175.5,3.85,22.5,947.5,957.53,713.79
2018,7,29,12,0,830.0,173.0,3.9,22.6,956.0,948.97,707.92
2018,7,29,12,15,685.0,263.0,3.95,22.6,909.0,891.96,669.05
2018,7,29,12,30,540.0,353.0,4.0,22.6,862.0,833.72,624.57
2018,7,29,12,45,507.0,364.5,4.1,22.6,839.5,800.67,601.48
2018,7,29,13,0,474.0,376.0,4.2,22.6,817.0,767.45,577.9
2018,7,29,13,15,400.0,391.0,4.25,22.45,759.0,703.8,531.88
2018,7,29,13,30,326.0,406.0,4.3,22.3,701.0,644.39,488.38
2018,7,29,13,45,341.5,387.5,4.35,22.15,689.5,625.42,476.02
2018,7,29,14,0,357.0,369.0,4.4,22.0,678.0,604.94,462.24
2018,7,29,14,15,374.0,352.5,4.45,21.7,666.5,585.73,449.39
2018,7,29,14,30,391.0,336.0,4.5,21.4,655.0,564.71,434.88
2018,7,29,14,45,362.0,326.0,4.5,21.15,611.5,519.35,401.1
2018,7,29,15,0,333.0,316.0,4.5,20.9,568.0,475.88,368.39
2018,7,29,15,15,334.0,293.5,4.5,20.9,534.5,439.43,340.58
2018,7,29,15,30,335.0,271.0,4.5,20.9,501.0,402.7,312.0
2018,7,29,15,45,408.0,229.5,4.55,20.4,491.0,376.52,291.46
2018,7,29,16,0,481.0,188.0,4.6,19.9,481.0,347.2,266.87
2018,7,29,16,15,504.5,169.0,4.6,19.5,454.0,313.49,237.76
2018,7,29,16,30,528.0,150.0,4.6,19.1,427.0,277.39,205.82
2018,7,29,16,45,584.5,122.5,4.6,18.7,400.0,238.49,169.86
2018,7,29,17,0,641.0,95.0,4.6,18.3,373.0,194.79,129.43
2018,7,29,17,15,621.0,87.0,4.55,17.8,328.0,151.94,93.98
2018,7,29,17,30,601.0,79.0,4.5,17.3,283.0,111.29,63.76
2018,7,29,17,45,547.5,71.0,4.45,16.8,233.0,71.65,41.25
2018,7,29,18,0,494.0,63.0,4.4,16.3,183.0,43.94,33.33
2018,7,29,18,15,415.5,54.0,4.3,15.95,138.5,39.36,29.06
2018,7,29,18,30,337.0,45.0,4.2,15.6,94.0,34.49,24.3
2018,7,29,18,45,232.0,32.5,4.1,15.25,60.0,25.12,14.8
2018,7,29,19,0,127.0,20.0,4.0,14.9,26.0,15.79,0.0
2018,7,29,19,15,63.5,10.0,3.95,14.75,13.0,9.83,0.0
2018,7,29,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,30,5,15,39.0,9.5,3.35,13.2,11.5,18.98,0.0
2018,7,30,5,30,78.0,19.0,3.4,13.6,23.0,49.1,0.0
2018,7,30,5,45,153.0,35.5,3.5,14.0,54.5,109.47,77.96
2018,7,30,6,0,228.0,52.0,3.6,14.4,86.0,163.88,127.51
2018,7,30,6,15,295.5,67.5,3.55,15.1,129.0,220.99,177.52
2018,7,30,6,30,363.0,83.0,3.5,15.8,172.0,284.24,231.81
2018,7,30,6,45,417.0,95.5,3.5,16.45,221.0,342.59,280.95
2018,7,30,7,0,471.0,108.0,3.5,17.1,270.0,405.19,332.06
2018,7,30,7,15,507.0,118.0,3.4,17.7,318.0,457.69,373.5
2018,7,30,7,30,543.0,128.0,3.3,18.3,366.0,512.22,415.2
2018,7,30,7,45,570.5,137.5,3.25,18.95,414.5,565.53,454.49
2018,7,30,8,0,598.0,147.0,3.2,19.6,463.0,616.38,490.86
2018,7,30,8,15,622.0,154.0,3.2,20.25,510.0,662.2,522.74
2018,7,30,8,30,646.0,161.0,3.2,20.9,557.0,707.85,553.75
2018,7,30,8,45,665.0,167.0,3.2,21.55,601.0,747.86,579.79
2018,7,30,9,0,684.0,173.0,3.2,22.2,645.0,786.91,604.29
2018,7,30,9,15,689.0,181.5,3.2,22.8,681.0,815.19,621.01
2018,7,30,9,30,694.0,190.0,3.2,23.4,717.0,841.44,636.24
2018,7,30,9,45,723.0,186.0,3.25,24.0,757.5,874.15,656.07
2018,7,30,10,0,752.0,182.0,3.3,24.6,798.0,905.39,674.68
2018,7,30,10,15,763.5,184.0,3.35,25.15,828.0,924.84,685.38
2018,7,30,10,30,775.0,186.0,3.4,25.7,858.0,938.34,692.22
2018,7,30,10,45,785.5,185.0,3.45,26.25,881.0,949.08,697.33
2018,7,30,11,0,796.0,184.0,3.5,26.8,904.0,957.21,700.81
2018,7,30,11,15,802.5,183.5,3.55,27.2,919.5,959.35,700.87
2018,7,30,11,30,809.0,183.0,3.6,27.6,935.0,958.75,699.28
2018,7,30,11,45,813.5,182.5,3.65,28.0,943.5,953.52,694.78
2018,7,30,12,0,818.0,182.0,3.7,28.4,952.0,945.59,688.64
2018,7,30,12,15,825.0,177.5,3.75,28.6,954.0,933.34,680.33
2018,7,30,12,30,832.0,173.0,3.8,28.8,956.0,918.42,670.35
2018,7,30,12,45,839.5,166.5,3.85,29.0,951.0,899.35,657.69
2018,7,30,13,0,847.0,160.0,3.9,29.2,946.0,877.65,643.33
2018,7,30,13,15,844.0,158.5,3.95,29.1,931.0,849.43,625.37
2018,7,30,13,30,841.0,157.0,4.0,29.0,916.0,819.17,605.96
2018,7,30,13,45,836.5,155.0,4.05,28.9,894.0,785.39,584.01
2018,7,30,14,0,832.0,153.0,4.1,28.8,872.0,749.94,560.74
2018,7,30,14,15,823.5,151.5,4.15,28.45,843.0,710.66,533.98
2018,7,30,14,30,815.0,150.0,4.2,28.1,814.0,670.32,505.56
2018,7,30,14,45,803.5,147.5,4.25,27.75,778.5,626.35,473.86
2018,7,30,15,0,792.0,145.0,4.3,27.4,743.0,581.96,441.05
2018,7,30,15,15,778.0,141.5,4.3,27.4,702.5,535.12,404.95
2018,7,30,15,30,764.0,138.0,4.3,27.4,662.0,488.5,368.19
2018,7,30,15,45,743.0,135.0,4.3,26.35,616.5,436.38,327.92
2018,7,30,16,0,722.0,132.0,4.3,25.3,571.0,388.57,289.68
2018,7,30,16,15,691.5,129.0,4.3,24.6,521.0,339.08,248.97
2018,7,30,16,30,661.0,126.0,4.3,23.9,471.0,292.24,209.78
2018,7,30,16,45,625.0,120.5,4.3,23.2,420.0,244.77,170.16
2018,7,30,17,0,589.0,115.0,4.3,22.5,369.0,200.9,134.02
2018,7,30,17,15,542.5,108.0,4.3,21.6,318.5,158.04,100.82
2018,7,30,17,30,496.0,101.0,4.3,20.7,268.0,119.88,74.3
2018,7,30,17,45,435.5,90.0,4.3,19.8,218.5,82.35,52.93
2018,7,30,18,0,375.0,79.0,4.3,18.9,169.0,57.36,44.68
2018,7,30,18,15,303.5,64.0,4.25,18.2,125.5,47.59,35.91
2018,7,30,18,30,232.0,49.0,4.2,17.5,82.0,37.28,26.44
2018,7,30,18,45,152.5,32.5,4.1,16.8,50.5,25.17,14.51
2018,7,30,19,0,73.0,16.0,4.0,16.1,19.0,12.48,0.0
2018,7,30,19,15,36.5,8.0,4.0,15.75,9.5,7.86,0.0
2018,7,30,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,2.95,12.75,10.0,17.44,0.0
2018,7,31,5,30,78.0,16.0,3.0,13.2,20.0,48.65,0.0
2018,7,31,5,45,147.0,33.5,3.1,13.65,51.5,104.67,73.77
2018,7,31,6,0,216.0,51.0,3.2,14.1,83.0,157.71,122.48
2018,7,31,6,15,272.0,68.0,3.15,14.8,124.0,210.94,169.29
2018,7,31,6,30,328.0,85.0,3.1,15.5,165.0,269.18,219.41
2018,7,31,6,45,370.0,99.0,3.05,16.15,209.5,321.25,263.33
2018,7,31,7,0,412.0,113.0,3.0,16.8,254.0,376.53,308.47
2018,7,31,7,15,458.0,124.5,3.0,17.45,305.0,434.31,354.31
