Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,30,504.0,136.0,3.0,18.1,356.0,495.03,401.04
2018,7,31,7,45,542.5,144.0,3.0,18.75,407.0,549.14,441.38
2018,7,31,8,0,581.0,152.0,3.0,19.4,458.0,608.41,484.38
2018,7,31,8,15,606.0,160.0,2.95,20.15,505.5,655.51,516.75
2018,7,31,8,30,631.0,168.0,2.9,20.9,553.0,702.52,548.24
2018,7,31,8,45,652.0,173.0,2.9,21.65,597.0,742.68,574.33
2018,7,31,9,0,673.0,178.0,2.9,22.4,641.0,782.0,598.88
2018,7,31,9,15,691.0,181.0,2.9,23.1,681.0,815.48,618.89
2018,7,31,9,30,709.0,184.0,2.9,23.8,721.0,847.52,637.68
2018,7,31,9,45,724.0,186.0,2.95,24.5,756.5,874.11,652.89
2018,7,31,10,0,739.0,188.0,3.0,25.2,792.0,898.77,666.73
2018,7,31,10,15,751.5,189.0,3.05,25.7,821.5,917.9,677.37
2018,7,31,10,30,764.0,190.0,3.1,26.2,851.0,934.71,686.53
2018,7,31,10,45,775.0,189.0,3.15,26.7,874.5,942.12,689.54
2018,7,31,11,0,786.0,188.0,3.2,27.2,898.0,950.67,693.47
2018,7,31,11,15,793.0,187.5,3.3,27.55,913.5,953.26,694.33
2018,7,31,11,30,800.0,187.0,3.4,27.9,929.0,953.13,693.56
2018,7,31,11,45,805.5,185.0,3.5,28.25,937.5,947.37,689.2
2018,7,31,12,0,811.0,183.0,3.6,28.6,946.0,938.93,683.21
2018,7,31,12,15,815.0,180.5,3.7,28.7,947.0,925.96,675.0
2018,7,31,12,30,819.0,178.0,3.8,28.8,948.0,910.42,665.14
2018,7,31,12,45,823.0,174.0,3.9,28.9,942.0,890.89,652.67
2018,7,31,13,0,827.0,170.0,4.0,29.0,936.0,868.9,638.56
2018,7,31,13,15,824.5,168.0,4.05,28.85,921.0,841.04,620.86
2018,7,31,13,30,822.0,166.0,4.1,28.7,906.0,811.17,601.73
2018,7,31,13,45,817.5,162.5,4.2,28.55,883.5,776.5,579.35
2018,7,31,14,0,813.0,159.0,4.3,28.4,861.0,740.22,555.55
2018,7,31,14,15,807.0,155.5,4.35,28.05,832.5,701.44,528.74
2018,7,31,14,30,801.0,152.0,4.4,27.7,804.0,661.47,500.47
2018,7,31,14,45,793.5,148.0,4.4,27.4,770.0,619.1,469.58
2018,7,31,15,0,786.0,144.0,4.4,27.1,736.0,576.0,437.4
2018,7,31,15,15,771.5,141.0,4.4,27.1,695.5,529.6,401.48
2018,7,31,15,30,757.0,138.0,4.4,27.1,655.0,480.42,362.75
2018,7,31,15,45,743.5,132.0,4.45,26.05,611.5,432.23,325.29
2018,7,31,16,0,730.0,126.0,4.5,25.0,568.0,384.63,287.05
2018,7,31,16,15,713.5,119.0,4.55,24.15,521.0,335.95,246.69
2018,7,31,16,30,697.0,112.0,4.6,23.3,474.0,288.53,206.47
2018,7,31,16,45,672.0,104.5,4.6,22.5,424.5,240.12,165.35
2018,7,31,17,0,647.0,97.0,4.6,21.7,375.0,194.16,126.7
2018,7,31,17,15,611.0,90.5,4.55,20.75,325.5,150.18,91.91
2018,7,31,17,30,575.0,84.0,4.5,19.8,276.0,110.04,63.7
2018,7,31,17,45,526.5,75.0,4.45,18.9,227.5,71.23,42.5
2018,7,31,18,0,478.0,66.0,4.4,18.0,179.0,47.0,35.76
2018,7,31,18,15,405.5,55.5,4.35,17.4,135.0,41.17,30.41
2018,7,31,18,30,333.0,45.0,4.3,16.8,91.0,34.94,24.45
2018,7,31,18,45,228.0,31.5,4.25,16.15,57.0,24.44,13.72
2018,7,31,19,0,123.0,18.0,4.2,15.5,23.0,14.21,0.0
2018,7,31,19,15,61.5,9.0,4.15,15.3,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,1,5,15,70.5,9.5,3.45,13.05,13.0,26.52,0.0
2018,8,1,5,30,141.0,19.0,3.5,13.5,26.0,70.63,0.0
2018,8,1,5,45,245.0,32.0,3.55,14.0,60.5,135.64,95.03
2018,8,1,6,0,349.0,45.0,3.6,14.5,95.0,202.01,156.6
2018,8,1,6,15,422.5,54.5,3.5,15.15,139.5,261.31,209.39
2018,8,1,6,30,496.0,64.0,3.4,15.8,184.0,327.01,266.27
2018,8,1,6,45,526.0,73.5,3.35,16.5,228.0,375.94,308.0
2018,8,1,7,0,556.0,83.0,3.3,17.2,272.0,426.71,349.58
2018,8,1,7,15,612.5,87.5,3.25,17.8,327.0,489.58,399.49
2018,8,1,7,30,669.0,92.0,3.2,18.4,382.0,555.89,450.36
2018,8,1,7,45,651.0,101.0,3.15,19.0,412.0,578.91,466.08
2018,8,1,8,0,633.0,110.0,3.1,19.6,442.0,599.04,479.18
2018,8,1,8,15,673.0,115.5,3.05,20.35,498.5,656.51,519.27
2018,8,1,8,30,713.0,121.0,3.0,21.1,555.0,714.84,558.17
2018,8,1,8,45,763.5,116.0,3.0,21.85,612.5,767.93,592.55
2018,8,1,9,0,814.0,111.0,3.0,22.6,670.0,824.44,628.55
2018,8,1,9,15,830.0,112.0,3.1,23.25,711.5,857.56,648.54
2018,8,1,9,30,846.0,113.0,3.2,23.9,753.0,883.71,663.78
2018,8,1,9,45,859.5,113.0,3.25,24.55,789.0,909.7,678.57
2018,8,1,10,0,873.0,113.0,3.3,25.2,825.0,933.43,691.76
2018,8,1,10,15,882.0,113.5,3.45,25.6,854.5,951.03,702.19
2018,8,1,10,30,891.0,114.0,3.6,26.0,884.0,965.93,710.93
2018,8,1,10,45,898.5,113.5,3.7,26.4,907.0,975.56,715.94
2018,8,1,11,0,906.0,113.0,3.8,26.8,930.0,982.28,719.17
2018,8,1,11,15,910.0,113.5,3.95,26.9,945.5,983.73,720.19
2018,8,1,11,30,914.0,114.0,4.1,27.0,961.0,982.15,719.34
2018,8,1,11,45,917.5,113.5,4.25,27.15,969.5,976.09,715.48
2018,8,1,12,0,921.0,113.0,4.4,27.3,978.0,967.04,709.74
2018,8,1,12,15,920.5,114.0,4.5,27.25,978.0,952.85,700.94
2018,8,1,12,30,920.0,115.0,4.6,27.2,978.0,935.86,690.4
2018,8,1,12,45,917.5,115.5,4.65,27.15,970.0,913.92,676.41
2018,8,1,13,0,915.0,116.0,4.7,27.1,962.0,889.43,660.71
2018,8,1,13,15,913.5,114.5,4.75,26.9,947.5,861.45,642.97
2018,8,1,13,30,912.0,113.0,4.8,26.7,933.0,831.12,623.5
2018,8,1,13,45,908.0,111.5,4.85,26.55,911.0,796.67,600.89
2018,8,1,14,0,904.0,110.0,4.9,26.4,889.0,760.28,576.73
2018,8,1,14,15,898.5,108.0,4.9,26.05,860.0,720.61,550.22
2018,8,1,14,30,893.0,106.0,4.9,25.7,831.0,679.44,520.79
2018,8,1,14,45,885.0,104.0,4.9,25.4,796.0,635.43,488.09
2018,8,1,15,0,877.0,102.0,4.9,25.1,761.0,590.48,453.87
2018,8,1,15,15,865.0,100.0,4.9,25.1,720.0,542.71,416.13
2018,8,1,15,30,853.0,98.0,4.9,25.1,679.0,494.75,377.34
2018,8,1,15,45,838.0,95.0,4.9,24.1,633.5,444.65,337.35
2018,8,1,16,0,823.0,92.0,4.9,23.1,588.0,391.06,293.44
2018,8,1,16,15,802.5,89.0,4.9,22.5,539.5,340.29,250.14
2018,8,1,16,30,782.0,86.0,4.9,21.9,491.0,291.08,207.34
2018,8,1,16,45,754.0,82.0,4.85,21.25,439.5,241.0,163.96
2018,8,1,17,0,726.0,78.0,4.8,20.6,388.0,193.62,123.54
2018,8,1,17,15,686.0,74.0,4.8,19.85,336.0,144.21,84.2
2018,8,1,17,30,646.0,70.0,4.8,19.1,284.0,102.09,54.94
2018,8,1,17,45,588.5,64.5,4.75,18.3,233.5,62.49,34.85
2018,8,1,18,0,531.0,59.0,4.7,17.5,183.0,41.03,30.57
2018,8,1,18,15,447.0,50.5,4.6,16.9,137.5,36.74,26.58
2018,8,1,18,30,363.0,42.0,4.5,16.3,92.0,32.21,22.11
2018,8,1,18,45,242.5,29.5,4.45,15.65,57.0,23.35,12.59
2018,8,1,19,0,122.0,17.0,4.4,15.0,22.0,16.71,0.0
2018,8,1,19,15,61.0,8.5,4.35,14.75,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,5,15,54.0,9.0,3.55,12.25,11.5,21.91,0.0
2018,8,2,5,30,108.0,18.0,3.6,12.7,23.0,59.25,0.0
2018,8,2,5,45,209.0,32.5,3.7,13.1,57.0,124.09,86.11
2018,8,2,6,0,310.0,47.0,3.8,13.5,91.0,188.18,146.13
2018,8,2,6,15,360.0,58.5,3.8,14.05,129.5,236.43,190.14
2018,8,2,6,30,410.0,70.0,3.8,14.6,168.0,289.35,236.94
2018,8,2,6,45,472.0,80.0,3.8,15.1,219.0,353.92,291.98
2018,8,2,7,0,534.0,90.0,3.8,15.6,270.0,421.08,347.57
2018,8,2,7,15,585.5,95.5,3.8,16.25,323.0,481.19,395.75
2018,8,2,7,30,637.0,101.0,3.8,16.9,376.0,544.3,444.82
2018,8,2,7,45,656.0,108.5,3.85,17.55,422.5,589.94,478.77
2018,8,2,8,0,675.0,116.0,3.9,18.2,469.0,635.44,511.74
2018,8,2,8,15,727.5,113.5,3.95,18.9,527.0,694.71,553.56
2018,8,2,8,30,780.0,111.0,4.0,19.6,585.0,753.05,593.18
2018,8,2,8,45,800.0,112.5,4.05,20.25,630.5,792.97,618.78
2018,8,2,9,0,820.0,114.0,4.1,20.9,676.0,831.7,643.27
2018,8,2,9,15,833.5,116.5,4.15,21.45,717.0,864.43,663.47
2018,8,2,9,30,847.0,119.0,4.2,22.0,758.0,895.18,682.16
2018,8,2,9,45,858.5,121.0,4.3,22.5,794.5,916.16,694.35
2018,8,2,10,0,870.0,123.0,4.4,23.0,831.0,940.06,708.62
2018,8,2,10,15,879.5,123.5,4.4,23.35,861.0,957.99,718.68
2018,8,2,10,30,889.0,124.0,4.4,23.7,891.0,973.23,727.0
2018,8,2,10,45,897.0,123.5,4.45,24.1,914.0,983.21,731.98
2018,8,2,11,0,905.0,123.0,4.5,24.5,937.0,990.29,735.14
2018,8,2,11,15,910.0,123.0,4.5,24.7,953.0,992.05,735.16
2018,8,2,11,30,915.0,123.0,4.5,24.9,969.0,990.8,733.33
2018,8,2,11,45,919.5,122.0,4.55,25.1,978.0,985.05,728.93
2018,8,2,12,0,924.0,121.0,4.6,25.3,987.0,976.3,722.78
2018,8,2,12,15,926.0,120.0,4.65,25.3,987.5,962.28,713.78
2018,8,2,12,30,928.0,119.0,4.7,25.3,988.0,945.39,702.93
2018,8,2,12,45,929.5,116.5,4.8,25.3,981.0,923.82,689.29
2018,8,2,13,0,931.0,114.0,4.9,25.3,974.0,899.52,673.78
2018,8,2,13,15,931.0,112.0,4.95,25.15,960.0,871.84,655.93
2018,8,2,13,30,931.0,110.0,5.0,25.0,946.0,841.67,636.28
2018,8,2,13,45,929.0,107.5,5.05,24.9,924.0,807.16,613.31
2018,8,2,14,0,927.0,105.0,5.1,24.8,902.0,770.53,588.68
2018,8,2,14,15,922.0,102.5,5.15,24.45,872.5,729.87,561.48
2018,8,2,14,30,917.0,100.0,5.2,24.1,843.0,687.63,531.35
2018,8,2,14,45,910.5,98.0,5.2,23.75,808.0,643.53,498.32
2018,8,2,15,0,904.0,96.0,5.2,23.4,773.0,598.32,463.6
2018,8,2,15,15,892.5,94.0,5.2,23.4,731.5,549.6,424.7
2018,8,2,15,30,881.0,92.0,5.2,23.4,690.0,500.61,384.65
2018,8,2,15,45,868.5,89.0,5.2,22.35,645.0,450.26,343.98
2018,8,2,16,0,856.0,86.0,5.2,21.3,600.0,400.17,302.17
2018,8,2,16,15,837.5,83.0,5.15,20.7,551.0,344.37,254.31
2018,8,2,16,30,819.0,80.0,5.1,20.1,502.0,293.97,209.89
2018,8,2,16,45,791.5,77.0,5.1,19.5,450.0,243.04,165.24
2018,8,2,17,0,764.0,74.0,5.1,18.9,398.0,194.75,123.64
2018,8,2,17,15,723.0,70.5,5.05,18.25,344.5,147.13,85.63
2018,8,2,17,30,682.0,67.0,5.0,17.6,291.0,100.4,52.93
2018,8,2,17,45,623.0,61.5,4.9,16.95,239.0,59.09,32.52
2018,8,2,18,0,564.0,56.0,4.8,16.3,187.0,38.65,28.61
2018,8,2,18,15,475.5,48.5,4.7,15.8,140.0,35.13,25.27
2018,8,2,18,30,387.0,41.0,4.6,15.3,93.0,31.47,21.52
2018,8,2,18,45,257.0,29.0,4.45,14.75,57.5,23.06,12.06
2018,8,2,19,0,127.0,17.0,4.3,14.2,22.0,16.71,0.0
2018,8,2,19,15,63.5,8.5,4.2,14.0,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,3,5,15,18.0,5.5,2.5,11.75,6.5,9.73,0.0
2018,8,3,5,30,36.0,11.0,2.7,12.2,13.0,24.92,0.0
2018,8,3,5,45,79.5,29.0,2.85,12.7,38.5,68.77,45.5
2018,8,3,6,0,123.0,47.0,3.0,13.2,64.0,109.57,83.88
2018,8,3,6,15,164.5,70.5,2.9,13.75,103.5,160.27,128.19
2018,8,3,6,30,206.0,94.0,2.8,14.3,143.0,213.92,174.42
2018,8,3,6,45,240.5,118.0,2.75,14.8,188.5,267.65,219.78
2018,8,3,7,0,275.0,142.0,2.7,15.3,234.0,323.8,265.84
2018,8,3,7,15,307.0,162.0,2.55,15.85,281.0,375.93,307.24
2018,8,3,7,30,339.0,182.0,2.4,16.4,328.0,430.07,348.9
2018,8,3,7,45,366.0,199.0,2.3,17.0,374.5,479.05,385.31
2018,8,3,8,0,393.0,216.0,2.2,17.6,421.0,529.21,421.53
2018,8,3,8,15,416.0,231.5,2.15,18.3,467.0,575.53,453.85
2018,8,3,8,30,439.0,247.0,2.1,19.0,513.0,630.33,491.27
2018,8,3,8,45,457.5,259.5,2.0,19.7,555.0,670.37,516.94
2018,8,3,9,0,476.0,272.0,1.9,20.4,597.0,709.95,541.68
2018,8,3,9,15,530.5,263.5,1.95,21.35,646.0,757.87,573.39
2018,8,3,9,30,585.0,255.0,2.0,22.3,695.0,806.46,604.82
2018,8,3,9,45,649.0,233.5,2.0,23.2,743.0,852.89,634.3
2018,8,3,10,0,713.0,212.0,2.0,24.1,791.0,897.08,660.59
2018,8,3,10,15,723.5,214.5,2.05,24.85,820.0,915.47,669.8
2018,8,3,10,30,734.0,217.0,2.1,25.6,849.0,931.52,677.76
2018,8,3,10,45,742.5,217.0,2.15,26.35,870.5,940.65,681.28
2018,8,3,11,0,751.0,217.0,2.2,27.1,892.0,947.24,683.31
2018,8,3,11,15,755.5,218.0,2.25,27.7,906.5,948.47,682.41
2018,8,3,11,30,760.0,219.0,2.3,28.3,921.0,947.06,679.98
2018,8,3,11,45,763.0,219.0,2.35,28.85,928.5,940.6,674.58
2018,8,3,12,0,766.0,219.0,2.4,29.4,936.0,931.57,667.67
2018,8,3,12,15,759.0,223.5,2.45,29.9,933.5,915.35,656.39
2018,8,3,12,30,752.0,228.0,2.5,30.4,931.0,896.91,643.81
2018,8,3,12,45,740.5,233.0,2.6,30.85,920.5,872.99,628.23
2018,8,3,13,0,729.0,238.0,2.7,31.3,910.0,847.39,611.4
2018,8,3,13,15,722.5,237.5,2.8,31.45,894.0,819.19,593.08
2018,8,3,13,30,716.0,237.0,2.9,31.6,878.0,789.5,573.52
2018,8,3,13,45,706.0,235.0,3.0,31.8,854.0,754.43,549.93
2018,8,3,14,0,696.0,233.0,3.1,32.0,830.0,718.41,525.34
2018,8,3,14,15,684.5,229.5,3.2,31.8,800.0,679.23,498.99
2018,8,3,14,30,673.0,226.0,3.3,31.6,770.0,639.6,471.73
2018,8,3,14,45,659.0,221.5,3.4,31.45,734.5,597.27,441.85
2018,8,3,15,0,645.0,217.0,3.5,31.3,699.0,555.08,411.36
2018,8,3,15,15,629.0,210.5,3.5,31.3,659.0,510.38,377.95
2018,8,3,15,30,613.0,204.0,3.5,31.3,619.0,466.39,344.36
2018,8,3,15,45,593.0,195.5,3.7,30.35,574.5,420.0,309.82
2018,8,3,16,0,573.0,187.0,3.9,29.4,530.0,374.56,274.93
2018,8,3,16,15,551.5,176.0,4.0,28.65,483.5,328.04,238.12
2018,8,3,16,30,530.0,165.0,4.1,27.9,437.0,283.41,202.15
2018,8,3,16,45,502.5,153.0,4.2,27.1,389.0,238.59,166.09
2018,8,3,17,0,475.0,141.0,4.3,26.3,341.0,196.52,132.63
2018,8,3,17,15,438.5,127.5,4.25,25.3,293.0,154.93,101.35
2018,8,3,17,30,402.0,114.0,4.2,24.3,245.0,117.17,75.61
2018,8,3,17,45,356.0,97.5,4.2,23.3,198.5,80.62,54.8
2018,8,3,18,0,310.0,81.0,4.2,22.3,152.0,59.44,45.77
2018,8,3,18,15,248.5,63.0,4.1,21.45,110.5,47.23,34.98
2018,8,3,18,30,187.0,45.0,4.0,20.6,69.0,34.38,23.39
2018,8,3,18,45,119.5,28.0,3.9,19.75,41.0,21.72,10.3
2018,8,3,19,0,52.0,11.0,3.8,18.9,13.0,10.81,0.0
2018,8,3,19,15,26.0,5.5,3.7,18.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,14.1,4.5,3.93,0.0
2018,8,4,5,30,25.0,8.0,1.7,14.5,9.0,14.94,0.0
2018,8,4,5,45,56.0,22.5,1.95,14.9,29.0,51.15,31.67
2018,8,4,6,0,87.0,37.0,2.2,15.3,49.0,82.01,60.98
2018,8,4,6,15,121.0,61.0,2.25,15.7,85.0,129.04,101.61
2018,8,4,6,30,155.0,85.0,2.3,16.1,121.0,178.09,143.65
2018,8,4,6,45,186.5,110.5,2.4,16.5,164.5,230.02,187.34
2018,8,4,7,0,218.0,136.0,2.5,16.9,208.0,284.02,231.71
2018,8,4,7,15,249.5,158.5,2.55,17.55,254.5,336.46,273.5
2018,8,4,7,30,281.0,181.0,2.6,18.2,301.0,390.87,315.72
2018,8,4,7,45,311.0,199.0,2.6,18.9,347.5,440.78,353.28
2018,8,4,8,0,341.0,217.0,2.6,19.6,394.0,492.18,391.01
2018,8,4,8,15,368.0,232.5,2.65,20.5,440.0,539.7,424.71
2018,8,4,8,30,395.0,248.0,2.7,21.4,486.0,588.0,458.19
2018,8,4,8,45,421.5,259.0,2.8,22.3,530.5,639.67,493.42
2018,8,4,9,0,448.0,270.0,2.9,23.2,575.0,683.45,522.46
2018,8,4,9,15,528.5,251.0,3.0,24.25,632.0,741.98,562.87
2018,8,4,9,30,609.0,232.0,3.1,25.3,689.0,805.0,605.29
2018,8,4,9,45,707.5,192.0,3.2,26.35,747.0,861.48,641.78
2018,8,4,10,0,806.0,152.0,3.3,27.4,805.0,914.76,673.94
2018,8,4,10,15,819.0,151.5,3.4,28.15,835.5,933.83,683.8
2018,8,4,10,30,832.0,151.0,3.5,28.9,866.0,950.41,692.29
2018,8,4,10,45,844.0,149.0,3.6,29.6,890.5,961.84,697.59
2018,8,4,11,0,856.0,147.0,3.7,30.3,915.0,965.5,697.92
2018,8,4,11,15,865.0,145.5,3.85,30.6,932.5,969.36,699.97
2018,8,4,11,30,874.0,144.0,4.0,30.9,950.0,970.34,700.22
2018,8,4,11,45,882.5,141.5,4.1,31.15,960.5,966.94,697.58
2018,8,4,12,0,891.0,139.0,4.2,31.4,971.0,960.58,693.14
2018,8,4,12,15,900.5,133.5,4.35,31.35,974.5,949.27,686.64
2018,8,4,12,30,910.0,128.0,4.5,31.3,978.0,934.98,678.24
2018,8,4,12,45,921.0,120.5,4.65,31.2,974.5,917.07,667.54
2018,8,4,13,0,932.0,113.0,4.8,31.1,971.0,896.1,655.24
2018,8,4,13,15,929.5,113.0,4.9,30.9,956.5,868.13,638.1
2018,8,4,13,30,927.0,113.0,5.0,30.7,942.0,837.8,619.22
2018,8,4,13,45,924.0,111.5,5.15,30.5,920.0,803.46,597.65
2018,8,4,14,0,921.0,110.0,5.3,30.3,898.0,767.07,574.35
2018,8,4,14,15,913.0,109.5,5.35,30.0,868.0,726.29,547.47
2018,8,4,14,30,905.0,109.0,5.4,29.7,838.0,684.14,517.33
2018,8,4,14,45,893.5,108.0,5.45,29.4,801.0,638.26,483.67
2018,8,4,15,0,882.0,107.0,5.5,29.1,764.0,591.72,448.65
2018,8,4,15,15,869.5,105.0,5.5,29.1,722.5,543.31,410.73
2018,8,4,15,30,857.0,103.0,5.5,29.1,681.0,494.75,371.78
2018,8,4,15,45,835.0,102.5,5.5,28.15,634.0,439.83,328.53
2018,8,4,16,0,813.0,102.0,5.5,27.2,587.0,389.76,287.65
2018,8,4,16,15,780.0,102.0,5.45,26.6,535.0,338.1,244.39
2018,8,4,16,30,747.0,102.0,5.4,26.0,483.0,285.77,200.22
2018,8,4,16,45,707.0,99.5,5.3,25.35,429.5,235.89,158.33
2018,8,4,17,0,667.0,97.0,5.2,24.7,376.0,189.96,120.66
2018,8,4,17,15,619.0,91.0,5.05,23.8,323.0,144.19,85.91
2018,8,4,17,30,571.0,85.0,4.9,22.9,270.0,103.51,59.27
2018,8,4,17,45,505.0,77.0,4.75,22.05,219.0,65.9,41.47
2018,8,4,18,0,439.0,69.0,4.6,21.2,168.0,50.74,38.45
2018,8,4,18,15,361.5,56.5,4.45,20.35,124.0,42.17,30.76
2018,8,4,18,30,284.0,44.0,4.3,19.5,80.0,33.7,22.86
2018,8,4,18,45,185.0,29.0,4.15,18.65,48.5,22.66,10.5
2018,8,4,19,0,86.0,14.0,4.0,17.8,17.0,13.76,0.0
2018,8,4,19,15,43.0,7.0,4.0,17.4,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,5,15,20.5,6.0,2.9,12.65,7.0,5.9,0.0
2018,8,5,5,30,41.0,12.0,3.0,13.1,14.0,23.32,0.0
2018,8,5,5,45,98.0,31.5,3.15,13.5,43.0,79.14,51.0
2018,8,5,6,0,155.0,51.0,3.3,13.9,72.0,127.47,97.5
2018,8,5,6,15,214.5,71.0,3.25,14.45,113.5,182.09,145.33
2018,8,5,6,30,274.0,91.0,3.2,15.0,155.0,241.86,196.89
2018,8,5,6,45,325.0,108.0,3.15,15.6,202.0,298.53,244.89
2018,8,5,7,0,376.0,125.0,3.1,16.2,249.0,366.7,300.68
2018,8,5,7,15,418.0,138.5,3.05,16.75,298.5,422.39,345.08
2018,8,5,7,30,460.0,152.0,3.0,17.3,348.0,480.75,390.25
2018,8,5,7,45,495.0,162.0,2.95,17.85,397.0,532.72,429.2
2018,8,5,8,0,530.0,172.0,2.9,18.4,446.0,586.16,468.18
2018,8,5,8,15,556.5,181.5,2.9,19.1,494.0,633.74,501.56
2018,8,5,8,30,583.0,191.0,2.9,19.8,542.0,681.56,534.31
2018,8,5,8,45,603.5,199.0,2.85,20.5,586.5,722.78,561.26
2018,8,5,9,0,624.0,207.0,2.8,21.2,631.0,766.38,589.21
2018,8,5,9,15,654.5,206.5,2.85,21.85,675.0,805.89,614.88
2018,8,5,9,30,685.0,206.0,2.9,22.5,719.0,844.51,639.24
2018,8,5,9,45,717.0,199.5,2.95,23.15,759.0,876.99,658.63
2018,8,5,10,0,749.0,193.0,3.0,23.8,799.0,908.03,676.92
2018,8,5,10,15,755.5,197.5,3.1,24.35,827.5,925.25,686.46
2018,8,5,10,30,762.0,202.0,3.2,24.9,856.0,939.95,694.47
2018,8,5,10,45,765.0,206.5,3.25,25.45,877.0,948.74,698.28
2018,8,5,11,0,768.0,211.0,3.3,26.0,898.0,954.82,700.43
2018,8,5,11,15,770.5,213.5,3.35,26.4,912.5,955.65,699.67
2018,8,5,11,30,773.0,216.0,3.4,26.8,927.0,953.78,697.27
2018,8,5,11,45,772.5,218.0,3.5,27.2,933.5,945.93,691.39
2018,8,5,12,0,772.0,220.0,3.6,27.6,940.0,935.49,683.94
2018,8,5,12,15,795.5,205.5,3.6,28.0,947.0,926.03,676.63
2018,8,5,12,30,819.0,191.0,3.6,28.4,954.0,916.18,669.17
2018,8,5,12,45,849.0,170.5,3.6,28.85,955.5,902.97,659.46
2018,8,5,13,0,879.0,150.0,3.6,29.3,957.0,884.67,646.51
2018,8,5,13,15,874.5,149.5,3.6,29.4,941.0,855.71,627.42
2018,8,5,13,30,870.0,149.0,3.6,29.5,925.0,824.66,606.95
2018,8,5,13,45,863.5,147.5,3.65,29.65,901.5,789.04,583.41
2018,8,5,14,0,857.0,146.0,3.7,29.8,878.0,751.44,558.38
2018,8,5,14,15,848.5,144.5,3.75,29.7,848.0,711.03,530.39
2018,8,5,14,30,840.0,143.0,3.8,29.6,818.0,669.49,500.8
2018,8,5,14,45,829.0,140.5,3.85,29.45,782.0,624.6,468.25
2018,8,5,15,0,818.0,138.0,3.9,29.3,746.0,579.2,434.53
2018,8,5,15,15,803.5,134.5,3.9,29.3,704.0,530.79,397.42
2018,8,5,15,30,789.0,131.0,3.9,29.3,662.0,482.61,359.6
2018,8,5,15,45,770.0,127.5,4.05,28.7,616.0,433.0,320.78
2018,8,5,16,0,751.0,124.0,4.2,28.1,570.0,380.92,279.03
2018,8,5,16,15,723.0,120.5,4.2,27.55,520.0,330.51,237.53
2018,8,5,16,30,695.0,117.0,4.2,27.0,470.0,282.49,197.37
2018,8,5,16,45,658.5,112.0,4.25,26.4,418.0,233.91,157.19
2018,8,5,17,0,622.0,107.0,4.3,25.8,366.0,189.0,120.86
2018,8,5,17,15,571.5,100.5,4.25,24.9,313.5,144.95,88.13
2018,8,5,17,30,521.0,94.0,4.2,24.0,261.0,106.34,63.47
2018,8,5,17,45,453.5,84.0,4.1,23.05,210.5,69.09,45.6
2018,8,5,18,0,386.0,74.0,4.0,22.1,160.0,54.22,41.28
2018,8,5,18,15,303.5,58.5,3.95,21.15,115.5,43.87,32.08
2018,8,5,18,30,221.0,43.0,3.9,20.2,71.0,32.96,22.09
2018,8,5,18,45,133.5,26.5,3.85,19.3,41.0,20.64,8.37
2018,8,5,19,0,46.0,10.0,3.8,18.4,11.0,9.83,0.0
2018,8,5,19,15,23.0,5.0,3.8,17.9,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.55,12.4,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.7,12.7,7.0,10.92,0.0
2018,8,6,5,45,43.5,19.0,1.9,13.0,24.0,41.55,23.78
2018,8,6,6,0,69.0,32.0,2.1,13.3,41.0,68.41,50.23
2018,8,6,6,15,98.5,55.0,2.1,13.65,74.0,105.54,82.81
2018,8,6,6,30,128.0,78.0,2.1,14.0,107.0,149.81,121.19
2018,8,6,6,45,156.0,103.5,2.05,14.35,148.0,198.42,162.55
2018,8,6,7,0,184.0,129.0,2.0,14.7,189.0,248.81,204.41
2018,8,6,7,15,209.5,155.0,1.95,15.3,234.5,300.03,245.6
2018,8,6,7,30,235.0,181.0,1.9,15.9,280.0,360.5,292.77
2018,8,6,7,45,258.0,204.0,1.9,16.45,326.0,409.51,329.88
2018,8,6,8,0,281.0,227.0,1.9,17.0,372.0,459.48,366.82
2018,8,6,8,15,301.0,247.5,1.85,17.9,416.5,505.09,398.85
2018,8,6,8,30,321.0,268.0,1.8,18.8,461.0,551.09,430.27
2018,8,6,8,45,338.0,286.0,1.8,19.65,503.0,592.02,457.5
2018,8,6,9,0,355.0,304.0,1.8,20.5,545.0,632.78,484.02
2018,8,6,9,15,375.5,316.5,1.85,21.6,585.0,670.18,507.66
2018,8,6,9,30,396.0,329.0,1.9,22.7,625.0,707.23,530.6
2018,8,6,9,45,416.5,337.0,1.95,23.75,661.5,738.84,549.63
2018,8,6,10,0,437.0,345.0,2.0,24.8,698.0,776.6,572.36
2018,8,6,10,15,447.5,353.0,2.1,25.65,725.5,796.87,583.8
2018,8,6,10,30,458.0,361.0,2.2,26.5,753.0,815.58,594.29
2018,8,6,10,45,466.0,367.0,2.3,27.35,774.5,828.25,600.73
2018,8,6,11,0,474.0,373.0,2.4,28.2,796.0,839.15,606.05
2018,8,6,11,15,481.5,375.0,2.5,28.85,811.0,843.74,607.82
2018,8,6,11,30,489.0,377.0,2.6,29.5,826.0,846.48,608.47
2018,8,6,11,45,495.0,377.0,2.7,30.2,834.5,843.99,605.63
2018,8,6,12,0,501.0,377.0,2.8,30.9,843.0,839.65,601.65
2018,8,6,12,15,560.5,340.5,2.95,31.4,862.0,846.41,607.63
2018,8,6,12,30,620.0,304.0,3.1,31.9,881.0,849.18,610.83
2018,8,6,12,45,697.0,255.5,3.2,32.4,898.5,852.88,614.84
2018,8,6,13,0,774.0,207.0,3.3,32.9,916.0,851.36,614.09
2018,8,6,13,15,774.0,202.5,3.4,32.95,901.5,823.46,596.42
2018,8,6,13,30,774.0,198.0,3.5,33.0,887.0,794.23,577.93
2018,8,6,13,45,772.5,193.0,3.6,33.1,866.0,761.53,556.18
2018,8,6,14,0,771.0,188.0,3.7,33.2,845.0,725.84,531.93
2018,8,6,14,15,764.0,184.0,3.8,33.0,816.0,686.65,505.33
2018,8,6,14,30,757.0,180.0,3.9,32.8,787.0,646.46,477.42
2018,8,6,14,45,748.0,175.0,3.95,32.65,752.0,603.34,446.57
2018,8,6,15,0,739.0,170.0,4.0,32.5,717.0,559.74,414.62
2018,8,6,15,15,723.5,165.0,4.0,32.5,676.0,512.54,378.97
2018,8,6,15,30,708.0,160.0,4.0,32.5,635.0,465.8,342.86
2018,8,6,15,45,686.0,155.5,4.05,31.7,589.5,417.5,305.9
2018,8,6,16,0,664.0,151.0,4.1,30.9,544.0,370.71,269.07
2018,8,6,16,15,628.5,147.5,4.1,30.2,494.0,322.25,230.34
2018,8,6,16,30,593.0,144.0,4.1,29.5,444.0,277.1,193.78
2018,8,6,16,45,548.5,138.0,4.05,28.8,392.0,231.17,157.13
2018,8,6,17,0,504.0,132.0,4.0,28.1,340.0,189.15,124.47
2018,8,6,17,15,448.0,122.0,3.9,27.0,288.5,147.01,94.19
2018,8,6,17,30,392.0,112.0,3.8,25.9,237.0,110.62,71.17
2018,8,6,17,45,324.5,97.0,3.75,24.8,187.5,75.79,53.1
2018,8,6,18,0,257.0,82.0,3.7,23.7,138.0,64.38,49.64
2018,8,6,18,15,196.0,61.0,3.7,22.7,97.0,48.93,36.12
2018,8,6,18,30,135.0,40.0,3.7,21.7,56.0,32.87,21.77
2018,8,6,18,45,80.0,23.0,3.7,20.7,31.5,19.35,6.64
2018,8,6,19,0,25.0,6.0,3.7,19.7,7.0,5.9,0.0
2018,8,6,19,15,12.5,3.0,3.7,19.2,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.7,18.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.6,12.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.7,13.1,9.0,16.18,0.0
2018,8,7,5,45,73.0,24.0,2.8,13.45,32.0,58.6,34.45
2018,8,7,6,0,116.0,40.0,2.9,13.8,55.0,97.25,72.99
2018,8,7,6,15,160.5,62.0,2.9,14.2,93.0,146.98,116.55
2018,8,7,6,30,205.0,84.0,2.9,14.6,131.0,199.95,162.47
2018,8,7,6,45,245.0,106.0,2.85,15.0,176.0,254.02,208.49
2018,8,7,7,0,285.0,128.0,2.8,15.4,221.0,311.05,255.78
2018,8,7,7,15,319.5,147.5,2.75,16.1,268.5,364.57,298.63
2018,8,7,7,30,354.0,167.0,2.7,16.8,316.0,420.28,341.91
2018,8,7,7,45,384.0,183.5,2.65,17.5,364.0,471.35,380.31
2018,8,7,8,0,414.0,200.0,2.6,18.2,412.0,532.0,424.69
2018,8,7,8,15,439.5,213.5,2.65,18.9,458.5,579.05,458.11
2018,8,7,8,30,465.0,227.0,2.7,19.6,505.0,626.5,491.14
2018,8,7,8,45,486.5,238.0,2.7,20.3,548.5,668.11,519.03
2018,8,7,9,0,508.0,249.0,2.7,21.0,592.0,709.39,546.13
2018,8,7,9,15,510.0,264.0,2.75,21.55,626.5,737.47,563.54
2018,8,7,9,30,512.0,279.0,2.8,22.1,661.0,763.83,579.63
2018,8,7,9,45,506.0,297.0,2.9,22.7,689.5,784.31,591.42
2018,8,7,10,0,500.0,315.0,3.0,23.3,718.0,802.61,601.69
2018,8,7,10,15,511.0,322.0,3.1,23.7,746.5,823.17,614.58
2018,8,7,10,30,522.0,329.0,3.2,24.1,775.0,842.02,626.25
2018,8,7,10,45,530.0,333.5,3.3,24.55,796.5,853.65,632.93
2018,8,7,11,0,538.0,338.0,3.4,25.0,818.0,863.34,638.37
2018,8,7,11,15,545.0,340.5,3.5,25.15,833.5,868.07,641.3
2018,8,7,11,30,552.0,343.0,3.6,25.3,849.0,870.76,642.94
2018,8,7,11,45,557.5,342.5,3.75,25.4,857.0,867.01,640.74
2018,8,7,12,0,563.0,342.0,3.9,25.5,865.0,861.26,637.23
2018,8,7,12,15,578.0,333.0,3.95,25.5,869.5,853.8,632.75
2018,8,7,12,30,593.0,324.0,4.0,25.5,874.0,844.17,626.8
2018,8,7,12,45,611.5,310.0,4.1,25.55,873.0,829.61,617.78
2018,8,7,13,0,630.0,296.0,4.2,25.6,872.0,813.68,607.71
2018,8,7,13,15,631.0,290.5,4.25,25.5,859.0,789.03,591.17
2018,8,7,13,30,632.0,285.0,4.3,25.4,846.0,762.8,573.36
2018,8,7,13,45,631.5,277.5,4.35,25.3,826.0,732.07,552.2
2018,8,7,14,0,631.0,270.0,4.4,25.2,806.0,700.03,529.8
2018,8,7,14,15,627.0,261.5,4.4,24.95,778.5,663.49,503.94
2018,8,7,14,30,623.0,253.0,4.4,24.7,751.0,626.1,476.97
2018,8,7,14,45,617.0,243.5,4.4,24.45,718.0,585.89,447.45
2018,8,7,15,0,611.0,234.0,4.4,24.2,685.0,545.27,416.97
2018,8,7,15,15,594.5,226.0,4.4,24.2,644.5,500.55,382.31
2018,8,7,15,30,578.0,218.0,4.4,24.2,604.0,456.23,347.3
2018,8,7,15,45,565.5,206.0,4.35,23.35,562.0,411.03,311.94
2018,8,7,16,0,553.0,194.0,4.3,22.5,520.0,366.58,276.23
2018,8,7,16,15,539.0,180.5,4.25,21.95,475.5,321.27,238.82
2018,8,7,16,30,525.0,167.0,4.2,21.4,431.0,277.14,201.84
2018,8,7,16,45,499.5,153.5,4.15,20.85,383.0,231.87,164.32
2018,8,7,17,0,474.0,140.0,4.1,20.3,335.0,189.18,129.6
2018,8,7,17,15,436.5,126.0,4.0,19.55,286.0,147.41,97.97
2018,8,7,17,30,399.0,112.0,3.9,18.8,237.0,109.58,72.57
2018,8,7,17,45,352.0,95.5,3.85,18.05,191.0,73.63,53.39
2018,8,7,18,0,305.0,79.0,3.8,17.3,145.0,58.47,45.79
2018,8,7,18,15,242.0,60.5,3.7,16.75,104.0,45.74,34.23
2018,8,7,18,30,179.0,42.0,3.6,16.2,63.0,32.34,21.78
2018,8,7,18,45,110.5,25.5,3.55,15.65,36.5,19.96,6.22
2018,8,7,19,0,42.0,9.0,3.5,15.1,10.0,8.85,0.0
2018,8,7,19,15,21.0,4.5,3.45,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.35,12.45,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.5,13.0,14.0,28.85,0.0
2018,8,8,5,45,150.0,29.0,2.7,13.5,45.0,96.84,57.79
2018,8,8,6,0,238.0,46.0,2.9,14.0,76.0,157.61,119.96
2018,8,8,6,15,310.5,60.5,2.8,14.65,118.5,214.76,170.68
2018,8,8,6,30,383.0,75.0,2.7,15.3,161.0,278.78,226.03
2018,8,8,6,45,439.5,87.0,2.6,15.95,210.0,337.97,276.16
2018,8,8,7,0,496.0,99.0,2.5,16.6,259.0,401.69,328.21
2018,8,8,7,15,546.0,106.5,2.45,17.35,311.5,463.4,376.81
2018,8,8,7,30,596.0,114.0,2.4,18.1,364.0,525.99,424.4
2018,8,8,7,45,631.5,120.0,2.35,18.8,415.0,579.63,463.62
2018,8,8,8,0,667.0,126.0,2.3,19.5,466.0,634.37,502.38
2018,8,8,8,15,694.0,130.0,2.25,20.3,515.0,681.28,534.0
2018,8,8,8,30,721.0,134.0,2.2,21.1,564.0,728.07,563.69
2018,8,8,8,45,742.5,137.5,2.15,21.9,610.0,769.43,588.71
2018,8,8,9,0,764.0,141.0,2.1,22.7,656.0,809.8,612.5
2018,8,8,9,15,753.5,157.0,2.1,23.45,691.0,835.1,626.12
2018,8,8,9,30,743.0,173.0,2.1,24.2,726.0,857.29,637.65
2018,8,8,9,45,720.5,195.0,2.1,24.9,752.0,871.96,644.25
2018,8,8,10,0,698.0,217.0,2.1,25.6,778.0,883.03,648.58
2018,8,8,10,15,712.5,218.0,2.15,26.25,808.5,903.25,659.59
2018,8,8,10,30,727.0,219.0,2.2,26.9,839.0,921.24,669.05
2018,8,8,10,45,740.0,218.0,2.3,27.5,863.0,933.38,675.36
2018,8,8,11,0,753.0,217.0,2.4,28.1,887.0,943.01,680.16
2018,8,8,11,15,761.5,216.0,2.45,28.55,903.5,945.8,680.61
2018,8,8,11,30,770.0,215.0,2.5,29.0,920.0,945.92,679.5
2018,8,8,11,45,777.5,212.5,2.6,29.45,929.0,940.9,675.65
2018,8,8,12,0,785.0,210.0,2.7,29.9,938.0,930.77,668.63
2018,8,8,12,15,779.5,213.0,2.8,30.15,935.5,916.54,659.57
2018,8,8,12,30,774.0,216.0,2.9,30.4,933.0,897.57,647.49
2018,8,8,12,45,764.0,220.5,3.0,30.65,923.0,874.02,632.42
2018,8,8,13,0,754.0,225.0,3.1,30.9,913.0,848.63,616.11
2018,8,8,13,15,753.0,221.0,3.15,30.95,898.0,820.83,598.21
2018,8,8,13,30,752.0,217.0,3.2,31.0,883.0,791.17,578.51
2018,8,8,13,45,749.5,212.0,3.3,31.05,861.5,757.71,556.2
2018,8,8,14,0,747.0,207.0,3.4,31.1,840.0,722.72,532.44
2018,8,8,14,15,740.5,202.0,3.5,30.9,811.0,683.63,505.84
2018,8,8,14,30,734.0,197.0,3.6,30.7,782.0,643.58,477.95
2018,8,8,14,45,725.5,190.5,3.65,30.55,747.0,600.18,446.79
2018,8,8,15,0,717.0,184.0,3.7,30.4,712.0,556.33,414.54
2018,8,8,15,15,700.5,179.0,3.7,30.4,670.5,509.51,378.98
2018,8,8,15,30,684.0,174.0,3.7,30.4,629.0,463.32,343.1
2018,8,8,15,45,667.5,166.5,3.85,29.55,584.5,415.72,306.65
2018,8,8,16,0,651.0,159.0,4.0,28.7,540.0,369.15,269.86
2018,8,8,16,15,629.5,150.0,4.05,27.9,492.5,320.89,230.87
2018,8,8,16,30,608.0,141.0,4.1,27.1,445.0,274.52,192.77
2018,8,8,16,45,577.0,132.0,4.1,26.3,395.0,228.23,155.04
2018,8,8,17,0,546.0,123.0,4.1,25.5,345.0,184.88,120.55
2018,8,8,17,15,504.0,112.0,4.05,24.45,295.0,141.66,88.83
2018,8,8,17,30,462.0,101.0,4.0,23.4,245.0,102.82,64.2
2018,8,8,17,45,407.0,87.0,3.95,22.3,196.5,65.92,51.5
2018,8,8,18,0,352.0,73.0,3.9,21.2,148.0,53.85,41.04
2018,8,8,18,15,279.5,56.5,3.8,20.35,106.0,42.62,30.99
2018,8,8,18,30,207.0,40.0,3.7,19.5,64.0,30.8,20.05
2018,8,8,18,45,127.0,24.5,3.6,18.6,37.0,19.21,4.3
2018,8,8,19,0,47.0,9.0,3.5,17.7,10.0,8.85,0.0
2018,8,8,19,15,23.5,4.5,3.45,17.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,2.1,12.1,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,2.3,12.6,11.0,23.21,0.0
2018,8,9,5,45,122.0,26.5,2.5,13.05,39.0,83.61,47.28
2018,8,9,6,0,195.0,43.0,2.7,13.5,67.0,137.57,104.24
2018,8,9,6,15,261.0,61.0,2.6,14.2,109.5,194.24,154.3
2018,8,9,6,30,327.0,79.0,2.5,14.9,152.0,256.91,208.35
2018,8,9,6,45,380.5,93.5,2.45,15.55,199.5,314.77,257.39
2018,8,9,7,0,434.0,108.0,2.4,16.2,247.0,376.92,308.34
2018,8,9,7,15,477.0,119.5,2.3,17.15,297.5,433.26,352.5
2018,8,9,7,30,520.0,131.0,2.2,18.1,348.0,492.28,397.05
2018,8,9,7,45,554.5,140.5,2.15,19.05,398.5,545.58,435.74
2018,8,9,8,0,589.0,150.0,2.1,20.0,449.0,603.42,476.36
2018,8,9,8,15,617.0,156.5,2.05,20.85,497.5,651.28,508.61
2018,8,9,8,30,645.0,163.0,2.0,21.7,546.0,699.2,539.97
2018,8,9,8,45,667.5,168.5,2.0,22.6,592.0,741.36,566.59
2018,8,9,9,0,690.0,174.0,2.0,23.5,638.0,782.7,591.55
2018,8,9,9,15,705.0,179.5,1.95,24.45,678.5,816.52,610.17
2018,8,9,9,30,720.0,185.0,1.9,25.4,719.0,848.69,627.36
2018,8,9,9,45,731.0,189.5,1.85,26.3,754.0,874.35,640.06
2018,8,9,10,0,742.0,194.0,1.8,27.2,789.0,897.86,651.22
2018,8,9,10,15,753.0,196.0,1.8,28.0,818.5,916.43,659.9
2018,8,9,10,30,764.0,198.0,1.8,28.8,848.0,932.6,667.07
2018,8,9,10,45,773.5,198.5,1.85,29.6,871.0,943.25,671.35
2018,8,9,11,0,783.0,199.0,1.9,30.4,894.0,947.84,671.93
2018,8,9,11,15,789.0,199.5,1.95,31.05,910.0,950.15,671.64
2018,8,9,11,30,795.0,200.0,2.0,31.7,926.0,949.71,669.75
2018,8,9,11,45,800.0,198.5,2.05,32.4,934.0,943.62,664.31
2018,8,9,12,0,805.0,197.0,2.1,33.1,942.0,934.83,657.33
2018,8,9,12,15,799.0,201.5,2.25,33.35,940.5,919.29,648.36
2018,8,9,12,30,793.0,206.0,2.4,33.6,939.0,901.42,637.88
2018,8,9,12,45,782.0,211.0,2.55,33.85,928.5,878.66,624.19
2018,8,9,13,0,771.0,216.0,2.7,34.1,918.0,852.54,608.24
2018,8,9,13,15,769.0,213.0,2.85,34.1,903.0,824.44,591.46
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,794.48,572.76
2018,8,9,13,45,762.5,206.0,3.15,34.1,865.5,759.97,550.44
2018,8,9,14,0,758.0,202.0,3.3,34.1,843.0,724.02,526.66
2018,8,9,14,15,750.5,197.5,3.4,33.85,813.5,684.29,500.08
2018,8,9,14,30,743.0,193.0,3.5,33.6,784.0,643.66,472.21
2018,8,9,14,45,732.5,188.0,3.6,33.4,748.5,600.05,441.45
2018,8,9,15,0,722.0,183.0,3.7,33.2,713.0,556.13,409.65
2018,8,9,15,15,706.0,178.0,3.7,33.2,671.5,509.33,374.46
2018,8,9,15,30,690.0,173.0,3.7,33.2,630.0,463.1,338.89
2018,8,9,15,45,671.0,166.5,3.75,32.35,585.0,415.09,302.39
2018,8,9,16,0,652.0,160.0,3.8,31.5,540.0,368.34,265.82
2018,8,9,16,15,628.5,151.5,3.8,30.8,491.5,319.89,227.06
2018,8,9,16,30,605.0,143.0,3.8,30.1,443.0,273.54,189.43
2018,8,9,16,45,573.5,133.5,3.8,29.4,393.0,226.94,151.98
2018,8,9,17,0,542.0,124.0,3.8,28.7,343.0,183.1,117.67
2018,8,9,17,15,500.0,112.5,3.65,27.6,292.5,139.76,86.49
2018,8,9,17,30,458.0,101.0,3.5,26.5,242.0,100.82,62.42
2018,8,9,17,45,403.5,87.0,3.35,25.45,194.0,64.26,49.39
2018,8,9,18,0,349.0,73.0,3.2,24.4,146.0,54.01,40.59
2018,8,9,18,15,276.5,56.0,3.15,23.45,104.0,42.35,30.29
2018,8,9,18,30,204.0,39.0,3.1,22.5,62.0,30.08,19.04
2018,8,9,18,45,121.5,23.0,3.05,21.55,35.0,18.03,1.94
2018,8,9,19,0,39.0,7.0,3.0,20.6,8.0,6.88,0.0
2018,8,9,19,15,19.5,3.5,3.05,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.5,2.85,13.5,8.0,0.0,0.0
2018,8,10,5,30,101.0,13.0,3.0,14.0,16.0,40.15,0.0
2018,8,10,5,45,222.5,26.0,3.1,14.5,48.5,114.24,61.74
2018,8,10,6,0,344.0,39.0,3.2,15.0,81.0,187.46,141.16
2018,8,10,6,15,423.0,49.0,3.15,15.7,125.5,248.08,195.82
