Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,30,502.0,59.0,3.1,16.4,170.0,315.79,254.68
2018,8,10,6,45,554.5,67.0,3.05,17.15,219.5,374.44,304.69
2018,8,10,7,0,607.0,75.0,3.0,17.9,269.0,436.93,355.88
2018,8,10,7,15,643.5,82.0,2.95,18.9,320.0,492.22,399.09
2018,8,10,7,30,680.0,89.0,2.9,19.9,371.0,549.28,441.92
2018,8,10,7,45,705.5,95.0,2.9,20.9,421.0,599.19,477.85
2018,8,10,8,0,731.0,101.0,2.9,21.9,471.0,649.39,512.7
2018,8,10,8,15,751.5,105.5,2.85,22.7,519.0,691.53,539.64
2018,8,10,8,30,772.0,110.0,2.8,23.5,567.0,735.72,567.43
2018,8,10,8,45,786.5,114.5,2.8,24.35,611.5,774.14,590.66
2018,8,10,9,0,801.0,119.0,2.8,25.2,656.0,811.06,612.44
2018,8,10,9,15,807.0,125.5,2.85,25.95,695.0,841.13,629.76
2018,8,10,9,30,813.0,132.0,2.9,26.7,734.0,868.89,645.39
2018,8,10,9,45,814.0,139.5,2.9,27.45,766.5,890.77,656.65
2018,8,10,10,0,815.0,147.0,2.9,28.2,799.0,909.92,666.08
2018,8,10,10,15,823.5,148.5,3.0,28.75,827.5,926.88,675.33
2018,8,10,10,30,832.0,150.0,3.1,29.3,856.0,941.2,682.91
2018,8,10,10,45,838.5,151.0,3.2,29.85,878.5,950.38,687.22
2018,8,10,11,0,845.0,152.0,3.3,30.4,901.0,956.73,689.81
2018,8,10,11,15,849.0,153.0,3.4,30.7,916.0,957.85,689.82
2018,8,10,11,30,853.0,154.0,3.5,31.0,931.0,956.06,688.08
2018,8,10,11,45,855.0,154.0,3.6,31.35,938.0,948.5,682.58
2018,8,10,12,0,857.0,154.0,3.7,31.7,945.0,934.5,673.01
2018,8,10,12,15,855.5,154.5,3.75,31.9,944.0,919.15,662.79
2018,8,10,12,30,854.0,155.0,3.8,32.1,943.0,903.82,652.66
2018,8,10,12,45,850.0,156.0,3.9,32.35,934.5,881.2,637.89
2018,8,10,13,0,846.0,157.0,4.0,32.6,926.0,856.27,621.62
2018,8,10,13,15,843.0,155.0,4.1,32.6,910.0,827.11,603.11
2018,8,10,13,30,840.0,153.0,4.2,32.6,894.0,795.89,583.1
2018,8,10,13,45,835.0,150.5,4.3,32.6,871.0,760.8,560.31
2018,8,10,14,0,830.0,148.0,4.4,32.6,848.0,724.06,535.72
2018,8,10,14,15,822.0,145.5,4.45,32.35,818.0,683.82,507.76
2018,8,10,14,30,814.0,143.0,4.5,32.1,788.0,642.49,478.42
2018,8,10,14,45,803.5,140.0,4.6,31.85,752.5,598.32,446.47
2018,8,10,15,0,793.0,137.0,4.7,31.6,717.0,553.65,413.41
2018,8,10,15,15,778.5,133.5,4.7,31.6,675.5,506.24,376.82
2018,8,10,15,30,764.0,130.0,4.7,31.6,634.0,459.1,339.58
2018,8,10,15,45,746.0,126.0,4.7,30.75,589.0,407.27,299.14
2018,8,10,16,0,728.0,122.0,4.7,29.9,544.0,359.5,260.58
2018,8,10,16,15,705.0,116.0,4.7,29.15,495.5,309.7,219.63
2018,8,10,16,30,682.0,110.0,4.7,28.4,447.0,261.84,179.7
2018,8,10,16,45,650.0,104.0,4.65,27.65,396.5,214.27,140.49
2018,8,10,17,0,618.0,98.0,4.6,26.9,346.0,169.92,105.09
2018,8,10,17,15,575.0,90.5,4.5,25.95,295.5,126.52,73.73
2018,8,10,17,30,532.0,83.0,4.4,25.0,245.0,87.76,50.72
2018,8,10,17,45,473.0,73.0,4.3,24.0,196.5,51.79,39.02
2018,8,10,18,0,414.0,63.0,4.2,23.0,148.0,46.77,34.62
2018,8,10,18,15,329.5,50.5,4.2,22.2,106.0,38.03,26.75
2018,8,10,18,30,245.0,38.0,4.2,21.4,64.0,29.38,18.41
2018,8,10,18,45,146.0,23.0,4.15,20.55,36.5,18.12,0.0
2018,8,10,19,0,47.0,8.0,4.1,19.7,9.0,7.86,0.0
2018,8,10,19,15,23.5,4.0,4.1,19.35,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.15,18.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.1,17.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,11,5,15,32.0,5.5,3.85,14.9,6.5,0.0,0.0
2018,8,11,5,30,64.0,11.0,3.9,15.3,13.0,28.02,0.0
2018,8,11,5,45,160.5,26.5,4.0,15.7,43.0,94.43,46.82
2018,8,11,6,0,257.0,42.0,4.1,16.1,73.0,158.55,118.47
2018,8,11,6,15,335.0,55.5,4.1,16.75,116.0,217.22,170.85
2018,8,11,6,30,413.0,69.0,4.1,17.4,159.0,283.37,228.18
2018,8,11,6,45,468.5,79.5,4.05,18.1,207.5,341.39,277.75
2018,8,11,7,0,524.0,90.0,4.0,18.8,256.0,406.73,331.5
2018,8,11,7,15,564.5,98.5,4.05,19.6,306.5,462.69,376.1
2018,8,11,7,30,605.0,107.0,4.1,20.4,357.0,520.8,420.89
2018,8,11,7,45,634.5,114.5,4.15,21.25,407.0,572.22,459.03
2018,8,11,8,0,664.0,122.0,4.2,22.1,457.0,624.31,496.54
2018,8,11,8,15,686.5,128.5,4.2,22.75,505.0,670.44,528.82
2018,8,11,8,30,709.0,135.0,4.2,23.4,553.0,716.17,559.39
2018,8,11,8,45,725.0,141.0,4.2,24.05,597.5,755.44,584.46
2018,8,11,9,0,741.0,147.0,4.2,24.7,642.0,793.43,608.24
2018,8,11,9,15,751.5,152.5,4.2,25.25,681.5,824.63,627.18
2018,8,11,9,30,762.0,158.0,4.2,25.8,721.0,853.89,644.6
2018,8,11,9,45,767.5,165.0,4.25,26.35,755.0,878.17,658.71
2018,8,11,10,0,773.0,172.0,4.3,26.9,789.0,896.43,668.69
2018,8,11,10,15,780.5,175.5,4.35,27.2,818.0,913.92,678.88
2018,8,11,10,30,788.0,179.0,4.4,27.5,847.0,928.84,687.38
2018,8,11,10,45,788.5,184.5,4.45,27.85,867.5,936.58,691.01
2018,8,11,11,0,789.0,190.0,4.5,28.2,888.0,941.52,692.91
2018,8,11,11,15,768.5,204.5,4.6,28.3,893.5,936.29,689.06
2018,8,11,11,30,748.0,219.0,4.7,28.4,899.0,925.11,681.67
2018,8,11,11,45,775.5,205.0,4.75,28.5,915.0,924.33,681.03
2018,8,11,12,0,803.0,191.0,4.8,28.6,931.0,923.89,680.66
2018,8,11,12,15,806.5,188.5,4.9,28.55,931.5,910.06,672.12
2018,8,11,12,30,810.0,186.0,5.0,28.5,932.0,893.65,661.93
2018,8,11,12,45,812.0,182.5,5.1,28.4,924.5,872.45,648.61
2018,8,11,13,0,814.0,179.0,5.2,28.3,917.0,848.87,633.63
2018,8,11,13,15,808.5,178.5,5.25,28.1,900.5,819.8,614.76
2018,8,11,13,30,803.0,178.0,5.3,27.9,884.0,788.9,594.51
2018,8,11,13,45,795.0,176.5,5.35,27.7,860.5,753.54,570.57
2018,8,11,14,0,787.0,175.0,5.4,27.5,837.0,716.83,544.58
2018,8,11,14,15,778.0,172.5,5.4,27.2,807.0,677.37,516.17
2018,8,11,14,30,769.0,170.0,5.4,26.9,777.0,634.83,485.0
2018,8,11,14,45,756.5,166.5,5.35,26.6,741.0,590.39,451.6
2018,8,11,15,0,744.0,163.0,5.3,26.3,705.0,545.74,417.3
2018,8,11,15,15,725.0,159.5,5.3,26.3,662.5,497.86,379.45
2018,8,11,15,30,706.0,156.0,5.3,26.3,620.0,450.77,341.44
2018,8,11,15,45,689.0,150.0,5.2,25.45,576.0,403.27,303.26
2018,8,11,16,0,672.0,144.0,5.1,24.6,532.0,356.82,264.96
2018,8,11,16,15,647.5,136.5,5.05,24.0,483.5,308.0,224.07
2018,8,11,16,30,623.0,129.0,5.0,23.4,435.0,261.36,184.58
2018,8,11,16,45,591.0,121.5,4.9,22.8,385.5,215.58,146.35
2018,8,11,17,0,559.0,114.0,4.8,22.2,336.0,173.1,112.12
2018,8,11,17,15,515.5,104.0,4.7,21.5,286.0,130.55,81.05
2018,8,11,17,30,472.0,94.0,4.6,20.8,236.0,92.25,57.77
2018,8,11,17,45,414.0,82.0,4.55,20.1,189.0,59.14,46.05
2018,8,11,18,0,356.0,70.0,4.5,19.4,142.0,51.93,39.6
2018,8,11,18,15,277.0,54.0,4.45,18.85,100.5,40.99,29.64
2018,8,11,18,30,198.0,38.0,4.4,18.3,59.0,29.48,18.57
2018,8,11,18,45,116.0,22.5,4.3,17.7,33.0,17.78,0.0
2018,8,11,19,0,34.0,7.0,4.2,17.1,7.0,6.88,0.0
2018,8,11,19,15,17.0,3.5,4.2,16.8,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.5,2.6,13.9,5.0,0.0,0.0
2018,8,12,5,30,41.0,9.0,2.7,14.3,10.0,19.79,0.0
2018,8,12,5,45,115.0,26.0,2.8,14.7,37.5,78.68,35.06
2018,8,12,6,0,189.0,43.0,2.9,15.1,65.0,134.88,100.45
2018,8,12,6,15,259.0,59.5,2.8,15.75,106.0,190.43,149.73
2018,8,12,6,30,329.0,76.0,2.7,16.4,147.0,252.61,203.35
2018,8,12,6,45,383.5,89.5,2.6,17.05,194.0,309.61,251.68
2018,8,12,7,0,438.0,103.0,2.5,17.7,241.0,371.03,302.01
2018,8,12,7,15,482.0,113.5,2.5,18.45,290.5,426.79,346.24
2018,8,12,7,30,526.0,124.0,2.5,19.2,340.0,485.33,391.15
2018,8,12,7,45,561.0,132.0,2.45,19.95,389.5,537.37,429.5
2018,8,12,8,0,596.0,140.0,2.4,20.7,439.0,594.55,470.34
2018,8,12,8,15,624.0,146.0,2.4,21.5,487.0,641.94,502.91
2018,8,12,8,30,652.0,152.0,2.4,22.3,535.0,689.38,534.7
2018,8,12,8,45,674.5,156.5,2.45,23.1,580.0,730.54,561.27
2018,8,12,9,0,697.0,161.0,2.5,23.9,625.0,770.88,586.28
2018,8,12,9,15,718.5,162.0,2.6,24.6,666.5,805.48,607.48
2018,8,12,9,30,740.0,163.0,2.7,25.3,708.0,838.72,627.57
2018,8,12,9,45,759.5,162.0,2.75,26.05,744.5,866.38,643.26
2018,8,12,10,0,779.0,161.0,2.8,26.8,781.0,889.05,655.53
2018,8,12,10,15,790.5,161.5,2.95,27.3,810.5,907.19,666.17
2018,8,12,10,30,802.0,162.0,3.1,27.8,840.0,922.84,675.22
2018,8,12,10,45,811.0,162.0,3.25,28.3,863.0,933.03,680.73
2018,8,12,11,0,820.0,162.0,3.4,28.8,886.0,940.49,684.55
2018,8,12,11,15,825.5,162.5,3.6,29.1,901.5,942.38,685.67
2018,8,12,11,30,831.0,163.0,3.8,29.4,917.0,941.42,685.0
2018,8,12,11,45,834.5,162.0,3.95,29.7,924.5,934.26,680.04
2018,8,12,12,0,838.0,161.0,4.1,30.0,932.0,924.3,673.33
2018,8,12,12,15,839.0,160.5,4.2,30.1,931.5,909.84,664.0
2018,8,12,12,30,840.0,160.0,4.3,30.2,931.0,892.75,652.98
2018,8,12,12,45,840.0,157.5,4.4,30.25,923.0,870.3,638.53
2018,8,12,13,0,840.0,155.0,4.5,30.3,915.0,845.45,622.45
2018,8,12,13,15,836.5,153.5,4.6,30.15,899.0,816.44,603.94
2018,8,12,13,30,833.0,152.0,4.7,30.0,883.0,785.41,584.2
2018,8,12,13,45,828.5,149.5,4.8,29.9,860.5,750.81,561.66
2018,8,12,14,0,824.0,147.0,4.9,29.8,838.0,714.54,537.02
2018,8,12,14,15,817.0,144.0,4.95,29.45,808.5,674.64,508.98
2018,8,12,14,30,810.0,141.0,5.0,29.1,779.0,633.58,479.44
2018,8,12,14,45,801.0,137.0,5.05,28.75,743.5,589.47,446.93
2018,8,12,15,0,792.0,133.0,5.1,28.4,708.0,544.73,413.1
2018,8,12,15,15,777.0,129.5,5.1,28.4,666.5,497.08,375.54
2018,8,12,15,30,762.0,126.0,5.1,28.4,625.0,449.76,337.37
2018,8,12,15,45,746.5,121.0,5.1,27.35,580.5,398.21,296.49
2018,8,12,16,0,731.0,116.0,5.1,26.3,536.0,350.43,257.25
2018,8,12,16,15,707.0,110.5,5.05,25.55,487.0,300.67,215.45
2018,8,12,16,30,683.0,105.0,5.0,24.8,438.0,252.95,174.88
2018,8,12,16,45,655.0,97.5,4.9,24.1,388.0,204.94,134.56
2018,8,12,17,0,627.0,90.0,4.8,23.4,338.0,159.75,97.98
2018,8,12,17,15,589.0,83.0,4.65,22.5,289.0,116.99,67.01
2018,8,12,17,30,551.0,76.0,4.5,21.6,240.0,78.33,44.79
2018,8,12,17,45,490.5,66.5,4.4,20.7,191.5,46.54,34.99
2018,8,12,18,0,430.0,57.0,4.3,19.8,143.0,41.72,30.66
2018,8,12,18,15,345.0,45.5,4.2,19.15,101.5,34.62,24.09
2018,8,12,18,30,260.0,34.0,4.1,18.5,60.0,26.28,15.72
2018,8,12,18,45,154.0,21.0,4.0,17.8,34.0,16.6,0.0
2018,8,12,19,0,48.0,8.0,3.9,17.1,8.0,7.86,0.0
2018,8,12,19,15,24.0,4.0,3.85,16.8,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,13,5,15,32.0,5.5,3.25,13.35,6.0,0.0,0.0
2018,8,13,5,30,64.0,11.0,3.4,13.8,12.0,27.77,0.0
2018,8,13,5,45,165.0,25.5,3.55,14.25,41.0,92.95,37.09
2018,8,13,6,0,266.0,40.0,3.7,14.7,70.0,158.57,117.97
2018,8,13,6,15,347.0,52.0,3.7,15.2,112.5,216.64,170.69
2018,8,13,6,30,428.0,64.0,3.7,15.7,155.0,284.33,229.84
2018,8,13,6,45,467.5,75.0,3.75,16.2,199.5,336.31,275.17
2018,8,13,7,0,507.0,86.0,3.8,16.7,244.0,391.05,321.22
2018,8,13,7,15,561.0,92.5,3.75,17.3,297.0,451.86,370.5
2018,8,13,7,30,615.0,99.0,3.7,17.9,350.0,515.95,420.72
2018,8,13,7,45,650.0,104.5,3.7,18.45,401.0,569.07,461.03
2018,8,13,8,0,685.0,110.0,3.7,19.0,452.0,623.28,501.03
2018,8,13,8,15,708.5,115.0,3.7,19.6,500.5,669.12,533.18
2018,8,13,8,30,732.0,120.0,3.7,20.2,549.0,714.61,563.63
2018,8,13,8,45,749.5,124.0,3.7,20.75,593.5,753.51,588.83
2018,8,13,9,0,767.0,128.0,3.7,21.3,638.0,788.42,610.83
2018,8,13,9,15,774.5,135.0,3.75,21.85,677.0,819.4,630.03
2018,8,13,9,30,782.0,142.0,3.8,22.4,716.0,848.2,647.55
2018,8,13,9,45,784.0,149.5,3.85,22.9,748.5,870.3,660.45
2018,8,13,10,0,786.0,157.0,3.9,23.4,781.0,889.77,671.57
2018,8,13,10,15,794.5,159.5,3.95,23.75,810.0,907.3,681.78
2018,8,13,10,30,803.0,162.0,4.0,24.1,839.0,922.25,690.29
2018,8,13,10,45,808.0,164.0,4.1,24.45,860.5,930.74,694.77
2018,8,13,11,0,813.0,166.0,4.2,24.8,882.0,936.45,697.51
2018,8,13,11,15,816.0,168.0,4.3,24.95,897.0,937.47,697.76
2018,8,13,11,30,819.0,170.0,4.4,25.1,912.0,935.67,696.23
2018,8,13,11,45,819.0,172.0,4.5,25.2,918.5,928.29,691.19
2018,8,13,12,0,819.0,174.0,4.6,25.3,925.0,918.19,684.63
2018,8,13,12,15,825.0,170.0,4.7,25.25,926.0,904.87,676.43
2018,8,13,12,30,831.0,166.0,4.8,25.2,927.0,888.84,666.41
2018,8,13,12,45,837.0,160.5,4.9,25.1,921.0,868.68,653.67
2018,8,13,13,0,843.0,155.0,5.0,25.0,915.0,845.87,639.08
2018,8,13,13,15,839.5,153.5,5.05,24.75,899.5,816.73,620.07
2018,8,13,13,30,836.0,152.0,5.1,24.5,884.0,785.54,599.52
2018,8,13,13,45,830.0,150.5,5.2,24.25,861.0,750.63,576.35
2018,8,13,14,0,824.0,149.0,5.3,24.0,838.0,714.14,550.89
2018,8,13,14,15,816.0,146.5,5.3,23.6,808.0,673.98,521.66
2018,8,13,14,30,808.0,144.0,5.3,23.2,778.0,632.74,490.99
2018,8,13,14,45,797.0,141.0,5.35,22.8,742.0,588.42,457.42
2018,8,13,15,0,786.0,138.0,5.4,22.4,706.0,543.65,422.62
2018,8,13,15,15,770.5,134.5,5.4,22.4,664.5,496.0,384.01
2018,8,13,15,30,755.0,131.0,5.4,22.4,623.0,445.6,342.52
2018,8,13,15,45,736.5,127.0,5.3,21.4,578.0,397.01,302.58
2018,8,13,16,0,718.0,123.0,5.2,20.4,533.0,349.52,262.49
2018,8,13,16,15,694.0,117.5,5.15,19.8,484.5,300.41,220.15
2018,8,13,16,30,670.0,112.0,5.1,19.2,436.0,253.36,179.22
2018,8,13,16,45,637.0,105.0,5.0,18.6,385.0,205.52,138.47
2018,8,13,17,0,604.0,98.0,4.9,18.0,334.0,161.04,102.14
2018,8,13,17,15,560.0,90.0,4.8,17.5,284.0,118.18,70.89
2018,8,13,17,30,516.0,82.0,4.7,17.0,234.0,80.1,48.97
2018,8,13,17,45,454.0,71.5,4.6,16.5,186.0,51.33,39.84
2018,8,13,18,0,392.0,61.0,4.5,16.0,138.0,45.07,34.08
2018,8,13,18,15,305.0,48.0,4.4,15.6,97.0,36.37,25.93
2018,8,13,18,30,218.0,35.0,4.3,15.2,56.0,27.21,16.47
2018,8,13,18,45,126.5,20.5,4.2,14.85,31.0,16.26,0.0
2018,8,13,19,0,35.0,6.0,4.1,14.5,6.0,5.9,0.0
2018,8,13,19,15,17.5,3.0,4.05,14.3,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,14,5,15,11.0,3.5,3.4,13.65,3.5,0.0,0.0
2018,8,14,5,30,22.0,7.0,3.6,14.0,7.0,12.66,0.0
2018,8,14,5,45,78.0,24.5,3.75,14.35,32.0,59.27,18.07
2018,8,14,6,0,134.0,42.0,3.9,14.7,57.0,107.39,78.72
2018,8,14,6,15,166.0,53.0,3.95,15.15,81.5,136.55,106.6
2018,8,14,6,30,198.0,64.0,4.0,15.6,106.0,169.6,136.46
2018,8,14,6,45,168.5,78.5,4.1,16.05,121.0,179.35,146.09
2018,8,14,7,0,139.0,93.0,4.2,16.5,136.0,179.15,146.42
2018,8,14,7,15,107.0,114.0,4.15,16.9,150.5,188.88,154.01
2018,8,14,7,30,75.0,135.0,4.1,17.3,165.0,188.35,152.57
2018,8,14,7,45,59.5,142.5,4.1,17.7,168.5,187.47,150.99
2018,8,14,8,0,44.0,150.0,4.1,18.1,172.0,185.52,148.36
2018,8,14,8,15,76.5,195.5,4.1,18.5,238.5,259.78,208.07
2018,8,14,8,30,109.0,241.0,4.1,18.9,305.0,344.37,274.21
2018,8,14,8,45,193.0,255.0,4.1,19.3,379.0,428.28,340.16
2018,8,14,9,0,277.0,269.0,4.1,19.7,453.0,525.14,414.08
2018,8,14,9,15,280.0,281.0,4.1,20.05,476.5,545.21,427.28
2018,8,14,9,30,283.0,293.0,4.1,20.4,500.0,564.42,440.06
2018,8,14,9,45,362.0,289.0,4.15,20.75,567.0,633.2,491.51
2018,8,14,10,0,441.0,285.0,4.2,21.1,634.0,711.62,548.45
2018,8,14,10,15,493.5,280.0,4.2,21.35,684.0,756.96,580.46
2018,8,14,10,30,546.0,275.0,4.2,21.6,734.0,801.58,611.73
2018,8,14,10,45,520.0,296.5,4.25,21.9,743.0,799.43,607.76
2018,8,14,11,0,494.0,318.0,4.3,22.2,752.0,794.85,602.45
2018,8,14,11,15,506.5,317.0,4.35,22.4,768.5,801.14,606.47
2018,8,14,11,30,519.0,316.0,4.4,22.6,785.0,805.52,609.09
2018,8,14,11,45,669.5,245.0,4.45,22.75,855.0,865.11,654.76
2018,8,14,12,0,820.0,174.0,4.5,22.9,925.0,917.26,690.36
2018,8,14,12,15,824.0,171.0,4.55,22.95,925.0,903.07,680.45
2018,8,14,12,30,828.0,168.0,4.6,23.0,925.0,886.23,669.22
2018,8,14,12,45,831.0,164.5,4.7,23.05,918.0,865.43,655.62
2018,8,14,13,0,834.0,161.0,4.8,23.1,911.0,842.13,640.24
2018,8,14,13,15,833.0,158.0,4.85,23.05,896.0,813.69,621.15
2018,8,14,13,30,832.0,155.0,4.9,23.0,881.0,783.1,600.46
2018,8,14,13,45,829.0,151.5,4.95,22.95,858.5,748.56,576.81
2018,8,14,14,0,826.0,148.0,5.0,22.9,836.0,712.26,550.75
2018,8,14,14,15,819.5,144.5,5.05,22.65,806.5,672.05,521.34
2018,8,14,14,30,813.0,141.0,5.1,22.4,777.0,630.63,490.38
2018,8,14,14,45,804.0,137.5,5.15,22.1,741.5,586.77,456.9
2018,8,14,15,0,795.0,134.0,5.2,21.8,706.0,542.28,422.07
2018,8,14,15,15,780.0,130.5,5.2,21.8,664.5,494.44,383.21
2018,8,14,15,30,765.0,127.0,5.2,21.8,623.0,446.94,343.74
2018,8,14,15,45,748.0,122.0,5.2,20.95,577.5,394.56,300.71
2018,8,14,16,0,731.0,117.0,5.2,20.1,532.0,346.16,259.64
2018,8,14,16,15,709.5,110.5,5.15,19.65,483.5,296.3,216.33
2018,8,14,16,30,688.0,104.0,5.1,19.2,435.0,248.25,174.24
2018,8,14,16,45,657.0,98.0,5.05,18.7,385.0,200.81,133.61
2018,8,14,17,0,626.0,92.0,5.0,18.2,335.0,156.5,97.4
2018,8,14,17,15,582.0,85.0,4.85,17.7,284.5,113.48,66.44
2018,8,14,17,30,538.0,78.0,4.7,17.2,234.0,75.23,45.32
2018,8,14,17,45,476.0,68.5,4.6,16.65,186.0,48.92,37.67
2018,8,14,18,0,414.0,59.0,4.5,16.1,138.0,44.22,33.29
2018,8,14,18,15,323.5,46.0,4.3,15.7,96.5,34.88,24.57
2018,8,14,18,30,233.0,33.0,4.1,15.3,55.0,25.66,14.88
2018,8,14,18,45,131.5,19.0,3.9,14.9,30.0,15.07,0.0
2018,8,14,19,0,30.0,5.0,3.7,14.5,5.0,4.91,0.0
2018,8,14,19,15,15.0,2.5,3.65,14.35,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.0,2.55,13.6,4.5,0.0,0.0
2018,8,15,5,30,48.0,8.0,2.8,14.1,9.0,20.39,0.0
2018,8,15,5,45,148.5,23.0,3.1,14.6,37.0,82.97,20.4
2018,8,15,6,0,249.0,38.0,3.4,15.1,65.0,149.22,109.48
2018,8,15,6,15,304.0,50.0,3.4,15.55,101.0,195.56,153.15
2018,8,15,6,30,359.0,62.0,3.4,16.0,137.0,247.42,199.34
2018,8,15,6,45,231.0,84.5,3.45,16.5,138.0,217.77,177.36
2018,8,15,7,0,103.0,107.0,3.5,17.0,139.0,176.29,142.98
2018,8,15,7,15,90.5,120.0,3.45,17.5,151.5,186.18,150.96
2018,8,15,7,30,78.0,133.0,3.4,18.0,164.0,187.9,151.75
2018,8,15,7,45,107.0,159.0,3.35,18.5,208.0,245.26,198.06
2018,8,15,8,0,136.0,185.0,3.3,19.0,252.0,297.21,238.99
2018,8,15,8,15,221.0,198.0,3.3,19.5,320.5,385.85,309.16
2018,8,15,8,30,306.0,211.0,3.3,20.0,389.0,471.16,374.87
2018,8,15,8,45,357.5,218.5,3.3,20.5,442.5,527.87,416.86
2018,8,15,9,0,409.0,226.0,3.3,21.0,496.0,595.71,466.08
2018,8,15,9,15,423.5,242.0,3.35,21.45,537.0,633.26,491.62
2018,8,15,9,30,438.0,258.0,3.4,21.9,578.0,669.86,516.3
2018,8,15,9,45,577.0,217.0,3.4,22.35,660.0,758.49,581.24
2018,8,15,10,0,716.0,176.0,3.4,22.8,742.0,847.02,641.93
2018,8,15,10,15,753.0,167.0,3.5,23.15,781.5,874.08,658.6
2018,8,15,10,30,790.0,158.0,3.6,23.5,821.0,902.94,676.92
2018,8,15,10,45,828.5,143.0,3.7,23.8,854.5,924.68,690.49
2018,8,15,11,0,867.0,128.0,3.8,24.1,888.0,939.61,699.55
2018,8,15,11,15,877.5,124.5,3.95,24.25,904.5,942.45,701.29
2018,8,15,11,30,888.0,121.0,4.1,24.4,921.0,942.34,701.22
2018,8,15,11,45,891.0,120.5,4.2,24.6,928.5,935.36,696.22
2018,8,15,12,0,894.0,120.0,4.3,24.8,936.0,925.43,689.36
2018,8,15,12,15,893.0,120.5,4.4,24.8,935.0,910.03,679.4
2018,8,15,12,30,892.0,121.0,4.5,24.8,934.0,891.87,667.62
2018,8,15,12,45,889.0,120.5,4.6,24.8,924.5,868.4,652.49
2018,8,15,13,0,886.0,120.0,4.7,24.8,915.0,842.46,635.6
2018,8,15,13,15,883.0,119.0,4.8,24.65,899.5,813.71,617.02
2018,8,15,13,30,880.0,118.0,4.9,24.5,884.0,782.74,596.72
2018,8,15,13,45,875.5,116.5,4.95,24.35,861.0,748.12,573.39
2018,8,15,14,0,871.0,115.0,5.0,24.2,838.0,711.66,548.53
2018,8,15,14,15,864.5,112.5,5.05,23.85,808.5,671.29,519.37
2018,8,15,14,30,858.0,110.0,5.1,23.5,779.0,629.57,488.33
2018,8,15,14,45,849.0,108.0,5.15,23.2,743.5,585.69,454.75
2018,8,15,15,0,840.0,106.0,5.2,22.9,708.0,541.03,419.68
2018,8,15,15,15,826.5,103.5,5.2,22.9,667.0,489.75,378.15
2018,8,15,15,30,813.0,101.0,5.2,22.9,626.0,441.68,338.04
2018,8,15,15,45,797.0,97.5,5.15,22.05,580.5,392.06,296.77
2018,8,15,16,0,781.0,94.0,5.1,21.2,535.0,343.21,255.02
2018,8,15,16,15,760.0,89.5,5.0,20.75,486.5,293.02,211.14
2018,8,15,16,30,739.0,85.0,4.9,20.3,438.0,244.52,168.45
2018,8,15,16,45,709.5,80.5,4.8,19.85,387.5,196.34,127.05
2018,8,15,17,0,680.0,76.0,4.7,19.4,337.0,147.68,87.39
2018,8,15,17,15,638.0,70.0,4.6,18.85,286.0,103.01,55.72
2018,8,15,17,30,596.0,64.0,4.5,18.3,235.0,62.82,34.61
2018,8,15,17,45,534.0,56.5,4.4,17.8,186.5,38.67,28.47
2018,8,15,18,0,472.0,49.0,4.3,17.3,138.0,35.23,25.24
2018,8,15,18,15,376.5,39.5,4.1,16.9,96.5,29.71,19.94
2018,8,15,18,30,281.0,30.0,3.9,16.5,55.0,23.85,12.96
2018,8,15,18,45,160.0,17.5,3.75,16.1,30.0,17.2,0.0
2018,8,15,19,0,39.0,5.0,3.6,15.7,5.0,4.91,0.0
2018,8,15,19,15,19.5,2.5,3.55,15.5,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,16,5,15,35.5,4.5,2.1,12.9,5.0,0.0,0.0
2018,8,16,5,30,71.0,9.0,2.4,13.5,10.0,27.23,0.0
2018,8,16,5,45,199.5,21.5,2.7,14.05,39.5,95.92,14.93
2018,8,16,6,0,328.0,34.0,3.0,14.6,69.0,172.27,125.8
2018,8,16,6,15,417.0,43.0,3.0,15.15,112.5,233.89,182.96
2018,8,16,6,30,506.0,52.0,3.0,15.7,156.0,303.66,244.16
2018,8,16,6,45,555.5,60.0,3.05,16.2,204.0,360.38,293.67
2018,8,16,7,0,605.0,68.0,3.1,16.7,252.0,420.75,344.38
2018,8,16,7,15,631.5,76.0,3.1,17.25,300.0,470.95,385.05
2018,8,16,7,30,658.0,84.0,3.1,17.8,348.0,522.13,424.98
2018,8,16,7,45,711.0,84.0,3.1,18.35,404.5,579.93,469.14
2018,8,16,8,0,764.0,84.0,3.1,18.9,461.0,642.75,515.01
2018,8,16,8,15,786.0,87.0,3.15,19.5,509.5,687.99,545.54
2018,8,16,8,30,808.0,90.0,3.2,20.1,558.0,732.6,575.11
2018,8,16,8,45,824.5,92.5,3.2,20.7,603.5,771.35,599.71
2018,8,16,9,0,841.0,95.0,3.2,21.3,649.0,803.89,619.55
2018,8,16,9,15,850.5,99.0,3.2,21.9,689.0,835.19,638.31
2018,8,16,9,30,860.0,103.0,3.2,22.5,729.0,864.26,655.34
2018,8,16,9,45,865.5,106.5,3.2,23.1,763.0,886.84,667.78
2018,8,16,10,0,871.0,110.0,3.2,23.7,797.0,906.76,678.42
2018,8,16,10,15,879.0,111.0,3.2,24.2,826.0,923.54,687.21
2018,8,16,10,30,887.0,112.0,3.2,24.7,855.0,937.54,694.2
2018,8,16,10,45,892.5,113.0,3.15,25.2,877.0,946.34,697.45
2018,8,16,11,0,898.0,114.0,3.1,25.7,899.0,952.15,698.85
2018,8,16,11,15,901.5,114.0,3.15,26.1,913.5,952.06,697.49
2018,8,16,11,30,905.0,114.0,3.2,26.5,928.0,948.93,694.3
2018,8,16,11,45,906.5,115.0,3.25,26.9,935.5,941.94,688.71
2018,8,16,12,0,908.0,116.0,3.3,27.3,943.0,931.95,681.28
2018,8,16,12,15,907.0,116.0,3.4,27.55,941.5,915.82,670.63
2018,8,16,12,30,906.0,116.0,3.5,27.8,940.0,896.9,658.18
2018,8,16,12,45,902.5,116.5,3.65,28.0,931.0,873.65,643.26
2018,8,16,13,0,899.0,117.0,3.8,28.2,922.0,847.89,626.6
2018,8,16,13,15,895.5,116.0,3.9,28.1,905.5,818.34,607.76
2018,8,16,13,30,892.0,115.0,4.0,28.0,889.0,786.57,587.26
2018,8,16,13,45,887.0,113.5,4.15,27.95,865.5,751.15,564.11
2018,8,16,14,0,882.0,112.0,4.3,27.9,842.0,713.89,539.41
2018,8,16,14,15,875.0,110.0,4.35,27.6,812.0,673.2,510.56
2018,8,16,14,30,868.0,108.0,4.4,27.3,782.0,631.16,479.86
2018,8,16,14,45,858.5,106.0,4.5,27.0,746.0,586.54,446.62
2018,8,16,15,0,849.0,104.0,4.6,26.7,710.0,541.17,411.93
2018,8,16,15,15,835.5,101.0,4.6,26.7,668.0,492.43,373.05
2018,8,16,15,30,822.0,98.0,4.6,26.7,626.0,440.02,330.52
2018,8,16,15,45,806.0,94.5,4.65,25.75,580.5,389.96,289.89
2018,8,16,16,0,790.0,91.0,4.7,24.8,535.0,340.67,248.62
2018,8,16,16,15,769.0,86.5,4.65,24.1,486.0,290.05,205.25
2018,8,16,16,30,748.0,82.0,4.6,23.4,437.0,241.11,162.96
2018,8,16,16,45,718.0,77.5,4.55,22.75,386.0,192.43,121.87
2018,8,16,17,0,688.0,73.0,4.5,22.1,335.0,143.47,82.73
2018,8,16,17,15,645.0,67.5,4.4,21.3,284.0,98.85,52.0
2018,8,16,17,30,602.0,62.0,4.3,20.5,233.0,58.81,32.15
2018,8,16,17,45,540.0,55.0,4.2,19.75,184.5,37.64,27.32
2018,8,16,18,0,478.0,48.0,4.1,19.0,136.0,34.59,24.46
2018,8,16,18,15,381.0,38.5,4.0,18.4,94.5,29.03,19.15
2018,8,16,18,30,284.0,29.0,3.9,17.8,53.0,23.13,11.81
2018,8,16,18,45,161.0,17.5,3.8,17.25,29.0,17.2,0.0
2018,8,16,19,0,38.0,6.0,3.7,16.7,5.0,0.0,0.0
2018,8,16,19,15,19.0,3.0,3.65,16.45,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.95,13.6,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,2.2,14.1,9.0,25.85,0.0
2018,8,17,5,45,198.0,20.5,2.4,14.65,38.0,93.46,3.14
2018,8,17,6,0,326.0,33.0,2.6,15.2,67.0,169.84,122.73
2018,8,17,6,15,418.0,42.0,2.6,15.85,111.0,232.31,180.7
2018,8,17,6,30,510.0,51.0,2.6,16.5,155.0,303.27,242.53
2018,8,17,6,45,572.0,56.5,2.55,17.15,204.5,363.29,294.2
2018,8,17,7,0,634.0,62.0,2.5,17.8,254.0,428.03,347.74
2018,8,17,7,15,675.5,67.0,2.45,18.5,306.0,482.39,391.09
2018,8,17,7,30,717.0,72.0,2.4,19.2,358.0,541.36,436.18
2018,8,17,7,45,747.5,75.5,2.35,19.9,409.5,593.07,474.08
2018,8,17,8,0,778.0,79.0,2.3,20.6,461.0,645.34,510.23
2018,8,17,8,15,800.5,81.5,2.3,21.45,510.0,690.81,539.58
2018,8,17,8,30,823.0,84.0,2.3,22.3,559.0,735.67,567.8
2018,8,17,8,45,840.0,86.5,2.25,23.1,605.0,770.65,588.24
2018,8,17,9,0,857.0,89.0,2.2,23.9,651.0,808.75,610.47
2018,8,17,9,15,870.5,90.0,2.2,24.75,692.0,840.54,628.21
2018,8,17,9,30,884.0,91.0,2.2,25.6,733.0,870.26,644.37
2018,8,17,9,45,895.0,92.0,2.25,26.4,769.0,895.52,657.96
2018,8,17,10,0,906.0,93.0,2.3,27.2,805.0,918.23,669.84
2018,8,17,10,15,913.5,94.0,2.35,27.85,834.5,935.07,678.29
2018,8,17,10,30,921.0,95.0,2.4,28.5,864.0,949.0,684.94
2018,8,17,10,45,927.0,95.0,2.45,29.2,886.5,957.49,688.05
2018,8,17,11,0,933.0,95.0,2.5,29.9,909.0,962.9,689.32
2018,8,17,11,15,937.0,95.5,2.55,30.5,924.5,963.83,688.15
2018,8,17,11,30,941.0,96.0,2.6,31.1,940.0,961.59,685.11
2018,8,17,11,45,943.5,95.5,2.65,31.65,947.5,953.8,678.82
2018,8,17,12,0,946.0,95.0,2.7,32.2,955.0,942.89,670.69
2018,8,17,12,15,945.5,96.0,2.75,32.5,954.5,927.73,660.66
2018,8,17,12,30,945.0,97.0,2.8,32.8,954.0,909.62,648.82
2018,8,17,12,45,943.5,96.5,2.9,33.15,945.5,886.33,633.91
2018,8,17,13,0,942.0,96.0,3.0,33.5,937.0,860.33,617.24
2018,8,17,13,15,939.0,95.5,3.1,33.45,921.0,830.55,599.01
2018,8,17,13,30,936.0,95.0,3.2,33.4,905.0,798.37,579.05
2018,8,17,13,45,932.0,94.0,3.3,33.35,882.0,762.76,556.58
2018,8,17,14,0,928.0,93.0,3.4,33.3,859.0,725.11,532.49
2018,8,17,14,15,921.5,92.0,3.5,33.1,829.0,683.98,504.91
2018,8,17,14,30,915.0,91.0,3.6,32.9,799.0,641.36,474.71
2018,8,17,14,45,907.0,89.0,3.65,32.65,762.5,595.66,441.46
2018,8,17,15,0,899.0,87.0,3.7,32.4,726.0,549.0,406.54
2018,8,17,15,15,886.5,85.0,3.7,32.4,684.0,499.44,368.02
2018,8,17,15,30,874.0,83.0,3.7,32.4,642.0,449.73,328.37
2018,8,17,15,45,859.0,80.5,3.8,31.5,595.5,398.71,287.91
2018,8,17,16,0,844.0,78.0,3.9,30.6,549.0,348.22,246.57
2018,8,17,16,15,823.0,75.5,3.95,29.85,499.5,292.51,200.31
2018,8,17,16,30,802.0,73.0,4.0,29.1,450.0,242.62,158.1
2018,8,17,16,45,773.0,69.5,4.0,28.4,398.0,192.29,116.53
2018,8,17,17,0,744.0,66.0,4.0,27.7,346.0,144.82,79.63
2018,8,17,17,15,702.5,61.0,3.95,26.6,293.5,98.17,48.81
2018,8,17,17,30,661.0,56.0,3.9,25.5,241.0,56.02,29.64
2018,8,17,17,45,598.0,50.0,3.8,24.4,190.5,33.74,23.39
2018,8,17,18,0,535.0,44.0,3.7,23.3,140.0,31.31,21.15
2018,8,17,18,15,433.0,35.5,3.6,22.4,97.0,26.49,16.59
2018,8,17,18,30,331.0,27.0,3.5,21.5,54.0,21.41,9.68
2018,8,17,18,45,189.0,16.0,3.45,20.55,29.0,15.73,0.0
2018,8,17,19,0,47.0,5.0,3.4,19.6,4.0,0.0,0.0
2018,8,17,19,15,23.5,2.5,3.35,19.15,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,18,5,15,36.5,4.0,2.15,13.6,4.5,0.0,0.0
2018,8,18,5,30,73.0,8.0,2.4,14.2,9.0,26.48,0.0
2018,8,18,5,45,208.5,20.5,2.6,14.75,38.5,95.51,0.0
2018,8,18,6,0,344.0,33.0,2.8,15.3,68.0,175.39,125.71
2018,8,18,6,15,439.0,42.5,2.75,16.05,113.5,240.35,186.46
2018,8,18,6,30,534.0,52.0,2.7,16.8,159.0,314.08,250.52
2018,8,18,6,45,595.5,58.5,2.6,17.55,210.5,376.09,303.65
2018,8,18,7,0,657.0,65.0,2.5,18.3,262.0,442.74,358.33
2018,8,18,7,15,699.0,69.5,2.5,19.25,315.0,497.5,401.59
2018,8,18,7,30,741.0,74.0,2.5,20.2,368.0,557.15,446.72
2018,8,18,7,45,771.5,77.5,2.45,21.15,420.5,609.78,484.59
2018,8,18,8,0,802.0,81.0,2.4,22.1,473.0,662.89,520.59
2018,8,18,8,15,824.0,84.0,2.35,23.0,523.5,709.36,549.91
2018,8,18,8,30,846.0,87.0,2.3,23.9,574.0,755.12,577.92
2018,8,18,8,45,863.0,89.5,2.3,24.85,621.0,790.67,598.38
2018,8,18,9,0,880.0,92.0,2.3,25.8,668.0,829.31,620.61
2018,8,18,9,15,880.5,99.5,2.3,26.6,706.5,857.77,635.94
2018,8,18,9,30,881.0,107.0,2.3,27.4,745.0,883.4,649.29
2018,8,18,9,45,875.5,116.5,2.3,28.25,776.5,902.96,658.44
2018,8,18,10,0,870.0,126.0,2.3,29.1,808.0,919.31,665.51
2018,8,18,10,15,878.0,128.0,2.35,29.7,838.0,936.88,674.54
2018,8,18,10,30,886.0,130.0,2.4,30.3,868.0,951.64,681.78
2018,8,18,10,45,892.5,130.5,2.45,30.95,890.5,960.57,685.24
2018,8,18,11,0,899.0,131.0,2.5,31.6,913.0,966.51,686.95
2018,8,18,11,15,902.5,131.5,2.55,32.1,928.0,966.64,685.54
2018,8,18,11,30,906.0,132.0,2.6,32.6,943.0,963.72,682.35
2018,8,18,11,45,907.5,132.5,2.7,33.05,950.0,955.93,676.78
2018,8,18,12,0,909.0,133.0,2.8,33.5,957.0,945.13,669.42
2018,8,18,12,15,906.0,135.0,2.95,33.65,955.5,928.9,659.85
2018,8,18,12,30,903.0,137.0,3.1,33.8,954.0,909.9,648.49
2018,8,18,12,45,896.5,139.0,3.25,33.95,943.5,885.32,633.48
2018,8,18,13,0,890.0,141.0,3.4,34.1,933.0,858.38,616.84
2018,8,18,13,15,887.5,139.5,3.5,34.0,917.0,829.09,598.89
2018,8,18,13,30,885.0,138.0,3.6,33.9,901.0,797.55,579.3
2018,8,18,13,45,880.5,136.5,3.75,33.75,878.0,762.44,557.42
2018,8,18,14,0,876.0,135.0,3.9,33.6,855.0,725.47,533.15
2018,8,18,14,15,868.0,132.5,4.0,33.3,824.0,681.99,503.31
2018,8,18,14,30,860.0,130.0,4.1,33.0,793.0,638.5,472.65
2018,8,18,14,45,849.0,128.0,4.15,32.7,756.0,592.77,439.41
2018,8,18,15,0,838.0,126.0,4.2,32.4,719.0,546.5,404.85
2018,8,18,15,15,823.0,122.0,4.2,32.4,675.5,496.19,365.91
2018,8,18,15,30,808.0,118.0,4.2,32.4,632.0,446.16,326.21
2018,8,18,15,45,788.5,114.5,4.3,31.35,585.0,395.39,286.39
2018,8,18,16,0,769.0,111.0,4.4,30.3,538.0,342.36,243.72
2018,8,18,16,15,742.0,106.5,4.35,29.5,487.0,290.9,201.21
2018,8,18,16,30,715.0,102.0,4.3,28.7,436.0,241.79,160.34
2018,8,18,16,45,679.5,96.0,4.3,27.9,383.0,192.45,120.44
2018,8,18,17,0,644.0,90.0,4.3,27.1,330.0,146.73,85.64
2018,8,18,17,15,595.0,83.0,4.2,25.95,278.0,102.98,57.3
2018,8,18,17,30,546.0,76.0,4.1,24.8,226.0,64.57,39.93
2018,8,18,17,45,477.0,65.5,3.95,23.65,176.5,47.47,35.24
2018,8,18,18,0,408.0,55.0,3.8,22.5,127.0,41.72,30.09
2018,8,18,18,15,310.0,41.5,3.75,21.6,85.5,32.55,21.64
2018,8,18,18,30,212.0,28.0,3.7,20.7,44.0,21.91,9.25
2018,8,18,18,45,112.5,15.0,3.65,19.75,23.0,14.74,0.0
2018,8,18,19,0,13.0,2.0,3.6,18.8,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,3.55,18.3,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,2.3,13.1,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.5,13.6,7.0,17.76,0.0
2018,8,19,5,45,143.5,21.0,2.75,14.1,33.0,76.04,0.0
2018,8,19,6,0,244.0,35.0,3.0,14.6,59.0,142.42,101.27
2018,8,19,6,15,333.0,48.0,3.05,15.25,102.0,202.61,157.53
2018,8,19,6,30,422.0,61.0,3.1,15.9,145.0,272.94,218.81
2018,8,19,6,45,486.0,70.5,3.1,16.5,194.5,334.71,272.13
2018,8,19,7,0,550.0,80.0,3.1,17.1,244.0,401.35,327.72
2018,8,19,7,15,595.5,87.5,3.1,17.8,296.0,459.6,374.69
2018,8,19,7,30,641.0,95.0,3.1,18.5,348.0,520.4,421.97
2018,8,19,7,45,676.5,101.0,3.1,19.2,400.5,575.09,462.97
2018,8,19,8,0,712.0,107.0,3.1,19.9,453.0,630.84,503.45
2018,8,19,8,15,738.0,111.0,3.15,20.65,503.0,678.07,536.19
2018,8,19,8,30,764.0,115.0,3.2,21.4,553.0,725.02,567.1
2018,8,19,8,45,784.0,118.5,3.2,22.15,599.5,763.4,591.03
2018,8,19,9,0,804.0,122.0,3.2,22.9,646.0,803.38,615.71
2018,8,19,9,15,823.0,123.5,3.25,23.55,689.5,838.85,637.35
2018,8,19,9,30,842.0,125.0,3.3,24.2,733.0,872.54,657.54
2018,8,19,9,45,857.0,125.5,3.35,24.85,770.5,899.61,673.04
2018,8,19,10,0,872.0,126.0,3.4,25.5,808.0,919.28,683.52
2018,8,19,10,15,881.0,127.0,3.45,26.0,838.0,936.69,692.95
2018,8,19,10,30,890.0,128.0,3.5,26.5,868.0,951.3,700.59
2018,8,19,10,45,899.0,128.0,3.55,27.0,892.0,961.99,705.7
2018,8,19,11,0,908.0,128.0,3.6,27.5,916.0,969.68,708.97
2018,8,19,11,15,913.0,128.5,3.65,27.9,932.0,971.14,708.54
2018,8,19,11,30,918.0,129.0,3.7,28.3,948.0,969.49,706.24
2018,8,19,11,45,921.5,128.0,3.75,28.65,955.5,961.88,700.31
2018,8,19,12,0,925.0,127.0,3.8,29.0,963.0,951.19,692.52
2018,8,19,12,15,924.5,127.0,3.8,29.15,962.0,934.95,681.45
2018,8,19,12,30,924.0,127.0,3.8,29.3,961.0,915.83,668.6
2018,8,19,12,45,923.5,126.5,3.85,29.5,953.0,893.45,653.79
2018,8,19,13,0,923.0,126.0,3.9,29.7,945.0,868.37,637.21
2018,8,19,13,15,920.5,124.5,3.9,29.75,928.5,838.2,617.35
2018,8,19,13,30,918.0,123.0,3.9,29.8,912.0,805.68,595.85
2018,8,19,13,45,914.0,121.0,3.95,29.8,888.5,769.4,572.0
2018,8,19,14,0,910.0,119.0,4.0,29.8,865.0,731.15,546.22
2018,8,19,14,15,898.5,118.0,4.0,29.55,831.5,687.2,514.99
2018,8,19,14,30,887.0,117.0,4.0,29.3,798.0,642.19,482.3
2018,8,19,14,45,882.0,113.5,4.05,29.1,763.0,597.72,449.26
2018,8,19,15,0,877.0,110.0,4.1,28.9,728.0,552.09,414.41
2018,8,19,15,15,863.0,107.0,4.1,28.9,684.5,498.31,372.28
2018,8,19,15,30,849.0,104.0,4.1,28.9,641.0,447.75,331.39
2018,8,19,15,45,831.5,100.5,4.15,28.0,593.5,395.76,289.57
2018,8,19,16,0,814.0,97.0,4.2,27.1,546.0,344.68,247.23
2018,8,19,16,15,788.0,92.5,4.2,26.35,493.5,291.52,202.52
2018,8,19,16,30,762.0,88.0,4.2,25.6,441.0,240.58,159.41
2018,8,19,16,45,732.5,83.0,4.2,24.85,389.5,187.53,115.69
2018,8,19,17,0,703.0,78.0,4.2,24.1,338.0,140.71,79.51
2018,8,19,17,15,656.0,72.5,4.1,23.0,285.0,95.43,50.42
2018,8,19,17,30,609.0,67.0,4.0,21.9,232.0,55.23,33.71
2018,8,19,17,45,531.0,58.5,3.95,20.8,180.0,41.46,30.45
2018,8,19,18,0,453.0,50.0,3.9,19.7,128.0,37.27,26.59
2018,8,19,18,15,344.0,39.0,3.85,18.85,86.5,30.39,20.0
2018,8,19,18,30,235.0,28.0,3.8,18.0,45.0,23.05,8.98
2018,8,19,18,45,125.5,15.0,3.7,17.15,23.5,14.74,0.0
2018,8,19,19,0,16.0,2.0,3.6,16.3,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,3.6,15.95,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
