Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.5,12.25,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.5,12.3,2.0,0.0,0.0
2018,11,28,7,15,6.0,6.5,0.55,12.6,6.5,7.93,0.0
2018,11,28,7,30,0.0,11.0,0.6,12.9,11.0,10.61,1.15
2018,11,28,7,45,0.0,17.0,0.7,13.15,17.0,16.4,7.82
2018,11,28,8,0,0.0,23.0,0.8,13.4,23.0,22.19,13.08
2018,11,28,8,15,22.0,39.0,0.85,13.7,44.0,47.25,34.38
2018,11,28,8,30,44.0,55.0,0.9,14.0,65.0,77.77,60.38
2018,11,28,8,45,28.5,55.0,1.0,14.25,62.0,67.37,51.83
2018,11,28,9,0,13.0,55.0,1.1,14.5,59.0,60.44,46.0
2018,11,28,9,15,84.0,97.5,1.1,14.75,128.0,144.03,116.32
2018,11,28,9,30,155.0,140.0,1.1,15.0,197.0,226.39,183.53
2018,11,28,9,45,117.5,131.5,1.05,15.3,177.0,198.27,159.93
2018,11,28,10,0,80.0,123.0,1.0,15.6,157.0,169.52,136.07
2018,11,28,10,15,81.0,135.0,1.05,15.85,171.0,182.23,146.22
2018,11,28,10,30,82.0,147.0,1.1,16.1,185.0,194.55,155.79
2018,11,28,10,45,132.5,176.5,1.1,16.4,240.5,251.04,200.85
2018,11,28,11,0,183.0,206.0,1.1,16.7,296.0,306.49,243.85
2018,11,28,11,15,240.0,201.5,1.2,16.9,322.0,332.49,263.93
2018,11,28,11,30,297.0,197.0,1.3,17.1,348.0,353.5,280.06
2018,11,28,11,45,466.0,163.0,1.35,17.3,401.5,402.69,318.09
2018,11,28,12,0,635.0,129.0,1.4,17.5,455.0,444.85,349.41
2018,11,28,12,15,705.0,112.5,1.55,17.5,471.0,448.33,351.09
2018,11,28,12,30,775.0,96.0,1.7,17.5,487.0,448.08,349.56
2018,11,28,12,45,777.5,93.0,1.9,17.55,477.5,426.24,331.23
2018,11,28,13,0,780.0,90.0,2.1,17.6,468.0,402.19,310.65
2018,11,28,13,15,780.5,87.0,2.25,17.5,452.5,375.23,287.23
2018,11,28,13,30,781.0,84.0,2.4,17.4,437.0,346.32,261.58
2018,11,28,13,45,774.5,80.5,2.6,17.3,413.5,312.94,231.91
2018,11,28,14,0,768.0,77.0,2.8,17.2,390.0,278.35,200.7
2018,11,28,14,15,732.5,76.0,2.8,17.0,355.5,238.32,165.77
2018,11,28,14,30,697.0,75.0,2.8,16.8,321.0,197.21,130.45
2018,11,28,14,45,625.0,75.0,2.8,16.6,277.5,155.48,97.4
2018,11,28,15,0,553.0,75.0,2.8,16.4,234.0,119.03,71.05
2018,11,28,15,15,376.0,76.0,2.8,16.4,177.0,82.53,51.36
2018,11,28,15,30,199.0,77.0,2.8,16.4,120.0,64.48,46.52
2018,11,28,15,45,144.5,62.5,2.55,15.75,90.0,50.02,38.23
2018,11,28,16,0,90.0,48.0,2.3,15.1,60.0,41.13,29.88
2018,11,28,16,15,61.5,32.0,2.4,14.8,39.0,27.98,16.73
2018,11,28,16,30,33.0,16.0,2.5,14.5,18.0,14.49,0.0
2018,11,28,16,45,16.5,8.0,2.65,14.25,9.0,7.86,0.0
2018,11,28,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.8,12.75,2.0,1.97,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.8,4.0,3.85,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.85,5.5,5.3,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.9,7.0,6.74,0.02
2018,11,29,8,15,0.0,8.0,6.25,12.95,8.0,7.71,0.91
2018,11,29,8,30,0.0,9.0,6.3,13.0,9.0,8.67,1.78
2018,11,29,8,45,22.5,29.5,6.4,13.05,36.5,40.66,29.3
2018,11,29,9,0,45.0,50.0,6.5,13.1,64.0,73.21,57.3
2018,11,29,9,15,61.0,70.0,6.4,13.15,91.0,102.79,82.62
2018,11,29,9,30,77.0,90.0,6.3,13.2,118.0,132.57,107.91
2018,11,29,9,45,61.0,118.5,6.2,13.2,142.0,150.76,122.93
2018,11,29,10,0,45.0,147.0,6.1,13.2,166.0,172.25,140.52
2018,11,29,10,15,22.5,109.0,6.0,13.2,118.5,120.31,96.62
2018,11,29,10,30,0.0,71.0,5.9,13.2,71.0,68.64,52.72
2018,11,29,10,45,16.5,93.5,5.8,13.2,101.5,100.89,80.08
2018,11,29,11,0,33.0,116.0,5.7,13.2,132.0,131.86,106.12
2018,11,29,11,15,32.5,111.0,5.7,13.3,127.0,126.11,101.14
2018,11,29,11,30,32.0,106.0,5.7,13.4,122.0,120.35,96.2
2018,11,29,11,45,22.5,111.5,5.65,13.45,123.0,120.3,95.96
2018,11,29,12,0,13.0,117.0,5.6,13.5,124.0,119.58,95.2
2018,11,29,12,15,52.5,168.0,5.55,13.6,194.5,187.78,151.85
2018,11,29,12,30,92.0,219.0,5.5,13.7,265.0,252.32,204.45
2018,11,29,12,45,76.0,181.0,5.45,13.8,218.5,206.21,166.44
2018,11,29,13,0,60.0,143.0,5.4,13.9,172.0,161.23,129.3
2018,11,29,13,15,58.0,95.0,5.25,13.95,122.0,112.76,88.86
2018,11,29,13,30,56.0,47.0,5.1,14.0,72.0,64.33,48.02
2018,11,29,13,45,126.5,85.0,5.0,14.0,137.5,117.97,91.29
2018,11,29,14,0,197.0,123.0,4.9,14.0,203.0,165.58,128.24
2018,11,29,14,15,231.0,112.5,4.6,13.9,199.0,154.97,117.13
2018,11,29,14,30,265.0,102.0,4.3,13.8,195.0,141.35,103.33
2018,11,29,14,45,263.5,89.5,4.0,13.65,173.5,114.41,80.08
2018,11,29,15,0,262.0,77.0,3.7,13.5,152.0,90.16,60.05
2018,11,29,15,15,233.0,61.0,3.7,13.5,120.5,61.42,38.99
2018,11,29,15,30,204.0,45.0,3.7,13.5,89.0,35.56,22.63
2018,11,29,15,45,113.0,28.5,2.95,12.95,52.0,20.42,12.49
2018,11,29,16,0,22.0,12.0,2.2,12.4,15.0,11.39,4.31
2018,11,29,16,15,82.0,15.0,2.15,12.1,20.0,11.15,3.33
2018,11,29,16,30,142.0,18.0,2.1,11.8,25.0,14.14,0.0
2018,11,29,16,45,71.0,9.0,2.1,11.5,12.5,8.85,0.0
2018,11,29,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,9.0,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,18.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.7,7.95,12.5,16.6,0.0
2018,11,30,7,30,24.0,22.0,1.9,8.6,24.0,33.47,12.53
2018,11,30,7,45,28.5,38.5,2.1,9.3,42.0,51.89,36.37
2018,11,30,8,0,33.0,55.0,2.3,10.0,60.0,71.84,54.64
2018,11,30,8,15,47.0,72.0,2.45,10.4,81.5,95.87,75.74
2018,11,30,8,30,61.0,89.0,2.6,10.8,103.0,120.32,97.01
2018,11,30,8,45,137.5,102.0,2.8,11.2,141.5,172.52,141.28
2018,11,30,9,0,214.0,115.0,3.0,11.6,180.0,228.5,188.31
2018,11,30,9,15,364.5,111.0,3.0,12.0,237.0,304.05,250.98
2018,11,30,9,30,515.0,107.0,3.0,12.4,294.0,378.69,311.79
2018,11,30,9,45,672.0,88.0,3.0,12.75,353.5,446.4,366.18
2018,11,30,10,0,829.0,69.0,3.0,13.1,413.0,512.05,417.92
2018,11,30,10,15,819.5,74.5,3.0,13.4,431.5,517.92,421.58
2018,11,30,10,30,810.0,80.0,3.0,13.7,450.0,520.95,423.08
2018,11,30,10,45,827.0,80.0,2.95,14.0,470.0,529.5,428.7
2018,11,30,11,0,844.0,80.0,2.9,14.3,490.0,535.35,431.96
2018,11,30,11,15,861.5,78.0,2.95,14.45,504.0,536.53,431.97
2018,11,30,11,30,879.0,76.0,3.0,14.6,518.0,534.17,429.07
2018,11,30,11,45,878.5,77.0,3.0,14.75,521.0,523.62,419.43
2018,11,30,12,0,878.0,78.0,3.0,14.9,524.0,510.35,407.48
2018,11,30,12,15,879.0,76.5,3.0,14.95,519.5,492.64,392.0
2018,11,30,12,30,880.0,75.0,3.0,15.0,515.0,472.32,374.12
2018,11,30,12,45,878.5,73.0,3.05,15.05,503.5,447.91,352.73
2018,11,30,13,0,877.0,71.0,3.1,15.1,492.0,421.18,328.97
2018,11,30,13,15,867.5,69.5,3.05,15.1,472.0,389.74,300.95
2018,11,30,13,30,858.0,68.0,3.0,15.1,452.0,356.7,271.09
2018,11,30,13,45,845.0,66.0,2.9,15.05,426.0,318.6,236.75
2018,11,30,14,0,832.0,64.0,2.8,15.0,400.0,281.38,202.71
2018,11,30,14,15,812.0,62.0,2.7,14.85,368.5,241.82,166.94
2018,11,30,14,30,792.0,60.0,2.6,14.7,337.0,202.28,131.64
2018,11,30,14,45,763.0,57.5,2.5,14.55,300.5,161.23,96.87
2018,11,30,15,0,734.0,55.0,2.4,14.4,264.0,121.5,66.08
2018,11,30,15,15,689.5,51.0,2.4,14.4,224.0,81.09,40.37
2018,11,30,15,30,645.0,47.0,2.4,14.4,184.0,44.0,25.63
2018,11,30,15,45,575.0,41.5,1.85,13.2,143.5,32.32,23.02
2018,11,30,16,0,505.0,36.0,1.3,12.0,103.0,26.87,17.85
2018,11,30,16,15,375.5,28.0,1.3,11.4,67.5,21.78,11.85
2018,11,30,16,30,246.0,20.0,1.3,10.8,32.0,16.5,0.0
2018,11,30,16,45,123.0,10.0,1.3,10.25,16.0,9.83,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,10.25,1.5,1.47,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.6,3.0,2.89,0.0
2018,12,1,7,45,6.5,6.0,3.15,10.9,7.0,8.3,0.98
2018,12,1,8,0,13.0,9.0,3.3,11.2,11.0,13.92,5.94
2018,12,1,8,15,41.5,16.5,3.25,11.35,25.5,35.36,24.25
2018,12,1,8,30,70.0,24.0,3.2,11.5,40.0,56.43,42.57
2018,12,1,8,45,35.0,23.0,3.15,11.65,31.0,39.08,28.1
2018,12,1,9,0,0.0,22.0,3.1,11.8,22.0,21.22,12.71
2018,12,1,9,15,0.5,37.0,3.3,12.0,37.0,35.96,25.4
2018,12,1,9,30,1.0,52.0,3.5,12.2,52.0,50.73,38.01
2018,12,1,9,45,1.0,65.0,3.75,12.35,65.0,63.33,48.68
2018,12,1,10,0,1.0,78.0,4.0,12.5,78.0,75.97,59.3
2018,12,1,10,15,91.5,115.5,4.15,12.6,157.0,166.8,136.59
2018,12,1,10,30,182.0,153.0,4.3,12.7,236.0,253.18,208.52
2018,12,1,10,45,459.5,130.0,4.45,12.8,349.5,383.39,316.36
2018,12,1,11,0,737.0,107.0,4.6,12.9,463.0,505.61,414.56
2018,12,1,11,15,546.5,123.0,4.7,13.0,390.0,416.92,342.08
2018,12,1,11,30,356.0,139.0,4.8,13.1,317.0,326.85,268.11
2018,12,1,11,45,271.5,127.0,4.9,13.25,263.5,266.49,218.25
2018,12,1,12,0,187.0,115.0,5.0,13.4,210.0,205.69,167.56
2018,12,1,12,15,427.5,112.5,4.95,13.45,326.0,313.1,255.4
2018,12,1,12,30,668.0,110.0,4.9,13.5,442.0,409.03,330.37
2018,12,1,12,45,363.0,115.5,4.9,13.55,295.5,266.51,214.73
2018,12,1,13,0,58.0,121.0,4.9,13.6,149.0,139.5,111.32
2018,12,1,13,15,135.5,114.5,4.85,13.55,176.0,158.76,126.41
2018,12,1,13,30,213.0,108.0,4.8,13.5,203.0,173.4,136.63
2018,12,1,13,45,324.5,118.5,4.7,13.45,253.5,206.9,160.64
2018,12,1,14,0,436.0,129.0,4.6,13.4,304.0,232.53,176.62
2018,12,1,14,15,476.5,115.5,4.5,13.25,293.0,211.01,155.09
2018,12,1,14,30,517.0,102.0,4.4,13.1,282.0,185.61,130.2
2018,12,1,14,45,543.0,88.0,4.35,12.95,259.0,153.74,101.08
2018,12,1,15,0,569.0,74.0,4.3,12.8,236.0,118.48,71.14
2018,12,1,15,15,568.5,65.0,4.3,12.8,206.0,83.34,46.73
2018,12,1,15,30,568.0,56.0,4.3,12.8,176.0,47.67,29.88
2018,12,1,15,45,488.5,49.5,3.6,12.0,136.5,36.81,27.1
2018,12,1,16,0,409.0,43.0,2.9,11.2,97.0,33.66,23.8
2018,12,1,16,15,285.5,32.5,2.7,10.75,63.5,26.38,15.46
2018,12,1,16,30,162.0,22.0,2.5,10.3,30.0,17.59,0.0
2018,12,1,16,45,81.0,11.0,2.35,9.8,15.0,10.81,0.0
2018,12,1,17,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.6,4.85,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.6,4.8,2.0,0.0,0.0
2018,12,2,7,15,184.5,13.5,0.6,5.1,24.0,58.79,0.0
2018,12,2,7,30,342.0,24.0,0.6,5.4,46.0,132.95,45.24
2018,12,2,7,45,455.5,31.0,0.6,5.7,83.5,193.63,140.68
2018,12,2,8,0,569.0,38.0,0.6,6.0,121.0,251.63,194.28
2018,12,2,8,15,634.0,42.5,0.55,6.45,162.5,298.22,236.01
2018,12,2,8,30,699.0,47.0,0.5,6.9,204.0,346.7,277.8
2018,12,2,8,45,739.5,49.5,0.45,7.4,243.5,383.84,309.31
2018,12,2,9,0,780.0,52.0,0.4,7.9,283.0,420.77,339.39
2018,12,2,9,15,804.5,55.0,0.45,8.35,319.0,450.1,363.3
2018,12,2,9,30,829.0,58.0,0.5,8.8,355.0,477.89,385.32
2018,12,2,9,45,845.5,60.5,0.55,9.25,385.5,499.27,401.84
2018,12,2,10,0,862.0,63.0,0.6,9.7,416.0,516.46,414.79
2018,12,2,10,15,875.0,64.0,0.7,10.05,441.0,529.83,425.11
2018,12,2,10,30,888.0,65.0,0.8,10.4,466.0,540.58,433.19
2018,12,2,10,45,896.5,66.0,0.9,10.7,484.0,546.2,437.22
2018,12,2,11,0,905.0,67.0,1.0,11.0,502.0,548.95,438.89
2018,12,2,11,15,910.0,67.0,1.1,11.3,512.5,545.86,435.96
2018,12,2,11,30,915.0,67.0,1.2,11.6,523.0,539.84,430.59
2018,12,2,11,45,917.0,67.5,1.25,11.95,526.5,529.87,421.57
2018,12,2,12,0,919.0,68.0,1.3,12.3,530.0,517.02,410.09
2018,12,2,12,15,917.5,67.5,1.4,12.45,525.5,498.67,394.69
2018,12,2,12,30,916.0,67.0,1.5,12.6,521.0,477.69,376.81
2018,12,2,12,45,912.0,66.0,1.55,12.75,509.0,452.6,355.06
2018,12,2,13,0,908.0,65.0,1.6,12.9,497.0,425.21,330.95
2018,12,2,13,15,899.0,64.0,1.6,12.8,477.5,393.81,303.28
2018,12,2,13,30,890.0,63.0,1.6,12.7,458.0,360.66,273.6
2018,12,2,13,45,875.0,62.0,1.55,12.65,432.0,324.15,240.62
2018,12,2,14,0,860.0,61.0,1.5,12.6,406.0,286.69,206.45
2018,12,2,14,15,831.5,60.5,1.35,12.3,372.0,243.4,167.96
2018,12,2,14,30,803.0,60.0,1.2,12.0,338.0,203.06,132.37
2018,12,2,14,45,626.5,72.5,1.05,11.7,275.0,151.4,95.25
2018,12,2,15,0,450.0,85.0,0.9,11.4,212.0,115.62,73.88
2018,12,2,15,15,403.0,76.0,0.9,11.4,177.0,83.05,52.2
2018,12,2,15,30,356.0,67.0,0.9,11.4,142.0,54.24,37.71
2018,12,2,15,45,277.0,56.5,0.9,10.6,107.0,42.33,32.21
2018,12,2,16,0,198.0,46.0,0.9,9.8,72.0,35.22,25.34
2018,12,2,16,15,145.5,32.0,0.95,9.4,47.0,24.9,14.34
2018,12,2,16,30,93.0,18.0,1.0,9.0,22.0,14.17,0.0
2018,12,2,16,45,46.5,9.0,1.05,8.6,11.0,8.85,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,2.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,2.3,2.0,0.0,0.0
2018,12,3,7,15,64.0,12.5,1.45,3.05,15.0,27.92,0.0
2018,12,3,7,30,103.0,22.0,1.6,3.8,28.0,62.79,14.02
2018,12,3,7,45,163.0,35.0,1.75,4.55,54.0,104.88,76.38
2018,12,3,8,0,223.0,48.0,1.9,5.3,80.0,143.94,112.95
2018,12,3,8,15,204.0,66.0,1.95,5.9,102.5,157.11,126.96
2018,12,3,8,30,185.0,84.0,2.0,6.5,125.0,174.09,143.13
2018,12,3,8,45,260.0,93.0,2.0,7.1,162.5,218.92,181.61
2018,12,3,9,0,335.0,102.0,2.0,7.7,200.0,272.55,226.76
2018,12,3,9,15,395.5,107.5,2.0,8.45,237.5,312.09,259.4
2018,12,3,9,30,456.0,113.0,2.0,9.2,275.0,352.63,292.22
2018,12,3,9,45,650.5,88.5,2.0,9.9,341.5,431.2,355.41
2018,12,3,10,0,845.0,64.0,2.0,10.6,408.0,508.81,416.04
2018,12,3,10,15,843.0,68.0,2.05,10.85,428.5,517.39,421.98
2018,12,3,10,30,841.0,72.0,2.1,11.1,449.0,523.19,425.97
2018,12,3,10,45,839.5,75.0,2.15,11.3,464.0,525.4,427.05
2018,12,3,11,0,838.0,78.0,2.2,11.5,479.0,524.86,425.82
2018,12,3,11,15,811.0,86.5,2.25,11.65,481.5,514.09,416.45
2018,12,3,11,30,784.0,95.0,2.3,11.8,484.0,500.91,405.09
2018,12,3,11,45,699.5,115.5,2.35,11.95,464.0,468.93,378.75
2018,12,3,12,0,615.0,136.0,2.4,12.1,444.0,436.42,351.95
2018,12,3,12,15,654.0,123.0,2.4,12.15,448.0,428.97,344.99
2018,12,3,12,30,693.0,110.0,2.4,12.2,452.0,418.23,334.85
2018,12,3,12,45,623.5,125.5,2.4,12.3,428.0,385.96,307.6
2018,12,3,13,0,554.0,141.0,2.4,12.4,404.0,354.07,280.76
2018,12,3,13,15,700.5,106.0,2.35,12.45,425.0,357.43,279.34
2018,12,3,13,30,847.0,71.0,2.3,12.5,446.0,351.15,268.36
2018,12,3,13,45,714.5,90.5,2.25,12.5,394.0,298.01,224.54
2018,12,3,14,0,582.0,110.0,2.2,12.5,342.0,253.75,188.83
2018,12,3,14,15,402.5,122.5,2.05,12.3,277.0,199.71,148.0
2018,12,3,14,30,223.0,135.0,1.9,12.1,212.0,160.86,121.5
2018,12,3,14,45,114.0,109.5,1.8,11.9,148.5,114.66,87.22
2018,12,3,15,0,5.0,84.0,1.7,11.7,85.0,79.77,62.64
2018,12,3,15,15,42.0,67.0,1.7,11.7,76.0,64.53,48.42
2018,12,3,15,30,79.0,50.0,1.7,11.7,67.0,45.13,32.37
2018,12,3,15,45,49.5,38.0,1.6,10.65,48.0,33.97,24.74
2018,12,3,16,0,20.0,26.0,1.5,9.6,29.0,25.14,16.5
2018,12,3,16,15,20.5,17.0,1.55,9.25,19.0,15.75,6.95
2018,12,3,16,30,21.0,8.0,1.6,8.9,9.0,6.97,0.0
2018,12,3,16,45,10.5,4.0,1.6,8.55,4.5,3.93,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.8,6.35,3.0,2.95,0.0
2018,12,4,7,30,0.0,6.0,2.9,6.6,6.0,5.78,0.0
2018,12,4,7,45,0.0,9.0,3.05,6.9,9.0,8.67,1.36
2018,12,4,8,0,0.0,12.0,3.2,7.2,12.0,11.57,4.22
2018,12,4,8,15,0.0,15.0,3.2,7.65,15.0,14.46,6.88
2018,12,4,8,30,0.0,18.0,3.2,8.1,18.0,17.36,9.49
2018,12,4,8,45,0.0,34.5,3.25,8.6,34.5,33.3,23.43
2018,12,4,9,0,0.0,51.0,3.3,9.1,51.0,49.27,37.28
2018,12,4,9,15,6.0,79.0,3.35,9.75,81.0,79.92,63.62
2018,12,4,9,30,12.0,107.0,3.4,10.4,111.0,111.36,90.25
2018,12,4,9,45,11.0,109.5,3.45,11.0,113.5,113.0,91.3
2018,12,4,10,0,10.0,112.0,3.5,11.6,116.0,114.71,92.41
2018,12,4,10,15,5.0,88.0,3.5,12.0,90.0,87.91,69.47
2018,12,4,10,30,0.0,64.0,3.5,12.4,64.0,61.86,47.19
2018,12,4,10,45,0.0,67.5,3.45,12.8,67.5,65.25,49.94
2018,12,4,11,0,0.0,71.0,3.4,13.2,71.0,68.65,52.67
2018,12,4,11,15,0.0,73.5,3.25,13.45,73.5,71.07,54.61
2018,12,4,11,30,0.0,76.0,3.1,13.7,76.0,73.49,56.55
2018,12,4,11,45,2.0,91.5,3.0,13.9,92.5,89.52,69.92
2018,12,4,12,0,4.0,107.0,2.9,14.1,109.0,105.45,83.11
2018,12,4,12,15,9.0,142.5,2.65,14.15,147.0,141.87,113.21
2018,12,4,12,30,14.0,178.0,2.4,14.2,185.0,177.62,142.39
2018,12,4,12,45,12.5,173.0,2.15,14.2,179.0,171.42,137.21
2018,12,4,13,0,11.0,168.0,1.9,14.2,173.0,165.26,132.19
2018,12,4,13,15,8.5,160.0,1.75,14.05,164.0,156.0,124.76
2018,12,4,13,30,6.0,152.0,1.6,13.9,155.0,146.9,117.48
2018,12,4,13,45,4.0,132.0,1.45,13.75,134.0,127.08,101.34
2018,12,4,14,0,2.0,112.0,1.3,13.6,113.0,107.52,85.33
2018,12,4,14,15,1.0,98.5,1.4,13.2,99.0,94.4,74.66
2018,12,4,14,30,0.0,85.0,1.5,12.8,85.0,81.42,63.98
2018,12,4,14,45,0.0,74.0,1.55,12.35,74.0,71.0,55.31
2018,12,4,15,0,0.0,63.0,1.6,11.9,63.0,60.62,46.55
2018,12,4,15,15,0.0,53.5,1.6,11.9,53.5,51.63,38.78
2018,12,4,15,30,0.0,44.0,1.6,11.9,44.0,42.5,30.79
2018,12,4,15,45,0.0,34.5,1.55,11.0,34.5,33.31,24.11
2018,12,4,16,0,0.0,25.0,1.5,10.1,25.0,24.13,15.56
2018,12,4,16,15,10.5,17.0,1.55,9.75,17.5,16.54,7.52
2018,12,4,16,30,21.0,9.0,1.6,9.4,10.0,8.5,0.0
2018,12,4,16,45,10.5,4.5,1.6,9.05,5.0,4.42,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,5,7,15,19.0,3.0,2.5,8.3,4.0,7.5,0.0
2018,12,5,7,30,38.0,6.0,2.6,8.4,8.0,20.48,0.0
2018,12,5,7,45,43.5,7.5,2.65,8.55,12.0,26.43,14.5
2018,12,5,8,0,49.0,9.0,2.7,8.7,16.0,30.51,19.41
2018,12,5,8,15,24.5,10.5,2.7,8.9,14.0,21.56,12.67
2018,12,5,8,30,0.0,12.0,2.7,9.1,12.0,11.57,4.4
2018,12,5,8,45,0.0,17.5,2.75,9.3,17.5,16.88,9.07
2018,12,5,9,0,0.0,23.0,2.8,9.5,23.0,22.19,13.71
2018,12,5,9,15,8.0,49.0,2.75,9.9,52.0,51.06,38.77
2018,12,5,9,30,16.0,75.0,2.7,10.3,81.0,82.42,65.66
2018,12,5,9,45,38.0,116.5,2.7,10.65,131.5,136.66,111.68
2018,12,5,10,0,60.0,158.0,2.7,11.0,182.0,191.51,157.32
2018,12,5,10,15,37.5,158.0,2.65,11.4,173.5,178.99,146.15
2018,12,5,10,30,15.0,158.0,2.6,11.8,165.0,163.18,132.4
2018,12,5,10,45,19.0,152.5,2.6,12.2,161.5,159.18,128.83
2018,12,5,11,0,23.0,147.0,2.6,12.6,158.0,157.57,127.23
2018,12,5,11,15,112.5,179.0,2.55,12.85,234.0,237.98,193.69
2018,12,5,11,30,202.0,211.0,2.5,13.1,310.0,313.05,253.9
2018,12,5,11,45,163.5,216.5,2.4,13.4,297.0,295.48,238.57
2018,12,5,12,0,125.0,222.0,2.3,13.7,284.0,278.27,224.0
2018,12,5,12,15,115.0,219.0,2.2,13.85,275.5,266.77,214.37
2018,12,5,12,30,105.0,216.0,2.1,14.0,267.0,254.5,204.13
2018,12,5,12,45,91.5,201.5,2.0,14.1,245.5,231.4,185.31
2018,12,5,13,0,78.0,187.0,1.9,14.2,224.0,208.96,167.04
2018,12,5,13,15,57.5,175.5,1.85,14.15,202.0,187.47,149.74
2018,12,5,13,30,37.0,164.0,1.8,14.1,180.0,167.2,133.49
2018,12,5,13,45,104.5,160.5,1.75,14.05,202.5,180.61,142.91
2018,12,5,14,0,172.0,157.0,1.7,14.0,225.0,189.77,147.92
2018,12,5,14,15,126.5,131.5,1.6,13.75,179.5,149.02,115.3
2018,12,5,14,30,81.0,106.0,1.5,13.5,134.0,111.92,85.98
2018,12,5,14,45,134.5,97.0,1.45,13.3,137.5,107.08,79.53
2018,12,5,15,0,188.0,88.0,1.4,13.1,141.0,94.45,66.91
2018,12,5,15,15,218.5,81.0,1.4,13.1,133.5,79.87,55.35
2018,12,5,15,30,249.0,74.0,1.4,13.1,126.0,61.98,45.04
2018,12,5,15,45,212.5,60.0,1.25,12.25,97.5,48.2,37.12
2018,12,5,16,0,176.0,46.0,1.1,11.4,69.0,37.51,27.11
2018,12,5,16,15,126.0,32.0,1.15,11.0,45.0,26.51,15.31
2018,12,5,16,30,76.0,18.0,1.2,10.6,21.0,15.2,0.0
2018,12,5,16,45,38.0,9.0,1.25,10.2,10.5,8.85,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,6,7,15,84.0,8.5,1.7,6.35,13.0,28.27,0.0
2018,12,6,7,30,168.0,17.0,2.0,6.8,26.0,73.09,0.0
2018,12,6,7,45,326.5,27.0,2.3,7.3,64.5,145.25,100.95
2018,12,6,8,0,485.0,37.0,2.6,7.8,103.0,219.33,168.29
2018,12,6,8,15,554.5,43.0,2.6,8.25,142.5,265.36,210.4
2018,12,6,8,30,624.0,49.0,2.6,8.7,182.0,311.92,251.92
2018,12,6,8,45,669.0,52.0,2.6,9.15,220.5,349.49,285.3
2018,12,6,9,0,714.0,55.0,2.6,9.6,259.0,387.2,317.77
2018,12,6,9,15,744.5,58.0,2.6,10.15,294.5,417.97,343.6
2018,12,6,9,30,775.0,61.0,2.6,10.7,330.0,447.61,367.71
2018,12,6,9,45,798.0,62.5,2.55,11.25,361.0,470.43,385.62
2018,12,6,10,0,821.0,64.0,2.5,11.8,392.0,491.32,401.47
2018,12,6,10,15,834.0,65.5,2.4,12.25,416.5,504.91,411.13
2018,12,6,10,30,847.0,67.0,2.3,12.7,441.0,515.99,418.5
2018,12,6,10,45,855.5,68.5,2.25,13.15,459.0,520.73,420.87
2018,12,6,11,0,864.0,70.0,2.2,13.6,477.0,524.31,422.09
2018,12,6,11,15,869.0,70.5,2.15,13.9,488.0,522.21,419.01
2018,12,6,11,30,874.0,71.0,2.1,14.2,499.0,517.31,413.59
2018,12,6,11,45,875.0,71.0,2.05,14.5,502.0,507.09,403.92
2018,12,6,12,0,876.0,71.0,2.0,14.8,505.0,494.16,391.96
2018,12,6,12,15,874.5,70.5,2.0,14.9,501.0,476.9,376.88
2018,12,6,12,30,873.0,70.0,2.0,15.0,497.0,457.12,359.51
2018,12,6,12,45,868.0,70.0,2.0,15.15,486.0,433.95,339.05
2018,12,6,13,0,863.0,70.0,2.0,15.3,475.0,408.6,316.44
2018,12,6,13,15,854.0,69.0,2.0,15.35,456.5,378.81,290.02
2018,12,6,13,30,845.0,68.0,2.0,15.4,438.0,345.61,260.38
2018,12,6,13,45,831.0,66.5,2.0,15.4,413.0,310.52,228.85
2018,12,6,14,0,817.0,65.0,2.0,15.4,388.0,274.54,196.21
2018,12,6,14,15,797.5,63.0,1.95,15.25,357.5,236.19,161.8
2018,12,6,14,30,778.0,61.0,1.9,15.1,327.0,197.82,127.84
2018,12,6,14,45,749.0,58.0,1.85,14.95,291.5,157.39,93.96
2018,12,6,15,0,720.0,55.0,1.8,14.8,256.0,118.26,64.0
2018,12,6,15,15,676.0,51.0,1.8,14.8,217.0,78.95,39.42
2018,12,6,15,30,632.0,47.0,1.8,14.8,178.0,42.89,25.57
2018,12,6,15,45,562.5,41.5,1.35,13.55,138.5,32.57,23.18
2018,12,6,16,0,493.0,36.0,0.9,12.3,99.0,27.07,17.96
2018,12,6,16,15,368.5,27.5,0.95,11.95,64.5,21.48,11.27
2018,12,6,16,30,244.0,19.0,1.0,11.6,30.0,15.61,0.0
2018,12,6,16,45,122.0,9.5,1.0,11.2,15.0,9.34,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,41.5,9.5,0.85,6.25,11.5,19.09,0.0
2018,12,7,7,30,83.0,19.0,0.8,6.6,23.0,47.69,0.0
2018,12,7,7,45,129.5,33.0,0.8,6.9,46.5,85.68,58.25
2018,12,7,8,0,176.0,47.0,0.8,7.2,70.0,119.7,91.65
2018,12,7,8,15,240.5,60.0,0.85,7.6,103.5,167.27,133.02
2018,12,7,8,30,305.0,73.0,0.9,8.0,137.0,212.47,172.0
2018,12,7,8,45,454.0,71.0,1.0,8.35,188.0,280.58,228.9
2018,12,7,9,0,603.0,69.0,1.1,8.7,239.0,353.78,289.09
2018,12,7,9,15,480.5,96.0,1.05,9.05,242.5,335.19,274.78
2018,12,7,9,30,358.0,123.0,1.0,9.4,246.0,312.6,256.71
2018,12,7,9,45,393.0,129.0,0.95,9.75,275.5,339.66,278.47
2018,12,7,10,0,428.0,135.0,0.9,10.1,305.0,366.31,299.08
2018,12,7,10,15,457.0,137.5,0.85,10.65,329.5,385.43,313.15
2018,12,7,10,30,486.0,140.0,0.8,11.2,354.0,403.43,326.04
2018,12,7,10,45,647.0,112.0,0.8,11.8,408.5,459.08,368.54
2018,12,7,11,0,808.0,84.0,0.8,12.4,463.0,509.93,405.9
2018,12,7,11,15,847.0,77.0,0.75,13.0,482.5,517.38,409.06
2018,12,7,11,30,886.0,70.0,0.7,13.6,502.0,521.13,409.59
2018,12,7,11,45,888.5,69.5,0.7,14.2,505.5,511.09,399.97
2018,12,7,12,0,891.0,69.0,0.7,14.8,509.0,498.28,388.18
2018,12,7,12,15,890.5,68.5,0.75,15.15,505.5,481.33,373.77
2018,12,7,12,30,890.0,68.0,0.8,15.5,502.0,461.78,357.03
2018,12,7,12,45,886.0,67.5,0.85,15.85,491.0,438.25,336.85
2018,12,7,13,0,882.0,67.0,0.9,16.2,480.0,412.47,314.44
2018,12,7,13,15,873.0,66.0,0.95,16.2,461.5,382.26,288.51
2018,12,7,13,30,864.0,65.0,1.0,16.2,443.0,350.37,260.63
2018,12,7,13,45,850.0,64.0,1.05,16.2,418.0,315.47,229.86
2018,12,7,14,0,836.0,63.0,1.1,16.2,393.0,277.35,196.08
2018,12,7,14,15,815.5,61.0,1.05,16.0,362.0,238.15,161.42
2018,12,7,14,30,795.0,59.0,1.0,15.8,331.0,198.97,127.18
2018,12,7,14,45,764.5,56.5,0.95,15.6,295.0,158.16,93.36
2018,12,7,15,0,734.0,54.0,0.9,15.4,259.0,118.73,63.51
2018,12,7,15,15,690.0,50.0,0.9,15.4,219.5,78.85,38.74
2018,12,7,15,30,646.0,46.0,0.9,15.4,180.0,42.17,24.75
2018,12,7,15,45,575.5,40.5,0.85,14.2,140.0,31.6,22.27
2018,12,7,16,0,505.0,35.0,0.8,13.0,100.0,28.63,19.25
2018,12,7,16,15,379.0,27.5,0.85,12.6,65.5,21.49,11.23
2018,12,7,16,30,253.0,20.0,0.9,12.2,31.0,16.68,0.0
2018,12,7,16,45,126.5,10.0,0.95,11.85,15.5,9.83,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.0,1.1,5.25,16.0,38.93,0.0
2018,12,8,7,30,250.0,20.0,1.1,5.8,32.0,95.92,0.0
2018,12,8,7,45,375.5,28.5,1.1,6.35,67.0,160.03,108.04
2018,12,8,8,0,501.0,37.0,1.1,6.9,102.0,222.37,169.02
2018,12,8,8,15,572.0,42.5,1.2,7.4,142.0,268.61,211.27
2018,12,8,8,30,643.0,48.0,1.3,7.9,182.0,315.39,252.78
2018,12,8,8,45,688.0,51.5,1.45,8.4,221.0,353.86,286.9
2018,12,8,9,0,733.0,55.0,1.6,8.9,260.0,392.46,320.13
2018,12,8,9,15,764.0,58.0,1.7,9.6,296.5,423.82,346.32
2018,12,8,9,30,795.0,61.0,1.8,10.3,333.0,454.02,370.77
2018,12,8,9,45,817.5,62.5,1.9,11.0,364.5,476.9,388.82
2018,12,8,10,0,840.0,64.0,2.0,11.7,396.0,497.81,404.81
2018,12,8,10,15,855.0,65.5,2.05,12.2,421.5,512.66,415.78
2018,12,8,10,30,870.0,67.0,2.1,12.7,447.0,523.41,423.3
2018,12,8,10,45,878.5,68.0,2.2,13.2,465.5,529.35,427.01
2018,12,8,11,0,887.0,69.0,2.3,13.7,484.0,532.49,428.35
2018,12,8,11,15,892.0,69.5,2.25,13.95,495.0,530.45,425.38
2018,12,8,11,30,897.0,70.0,2.2,14.2,506.0,525.54,420.01
2018,12,8,11,45,891.5,72.0,2.2,14.45,508.0,514.11,409.61
