Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,12,0,886.0,74.0,2.2,14.7,510.0,500.03,396.97
2018,12,8,12,15,888.0,73.5,2.15,14.75,507.5,484.35,382.97
2018,12,8,12,30,890.0,73.0,2.1,14.8,505.0,465.99,366.53
2018,12,8,12,45,821.5,83.5,2.1,14.85,475.5,425.6,333.28
2018,12,8,13,0,753.0,94.0,2.1,14.9,446.0,385.37,300.0
2018,12,8,13,15,803.0,83.0,2.05,14.9,445.0,371.37,285.44
2018,12,8,13,30,853.0,72.0,2.0,14.9,444.0,351.26,265.05
2018,12,8,13,45,838.0,70.5,1.95,14.85,418.5,315.74,233.09
2018,12,8,14,0,823.0,69.0,1.9,14.8,393.0,279.38,200.15
2018,12,8,14,15,802.0,66.5,1.7,14.55,361.5,240.12,165.01
2018,12,8,14,30,781.0,64.0,1.5,14.3,330.0,200.96,130.45
2018,12,8,14,45,750.0,61.0,1.35,14.1,294.0,160.25,96.43
2018,12,8,15,0,719.0,58.0,1.2,13.9,258.0,121.0,66.48
2018,12,8,15,15,672.5,53.5,1.2,13.9,218.5,81.25,41.56
2018,12,8,15,30,626.0,49.0,1.2,13.9,179.0,44.98,27.36
2018,12,8,15,45,545.5,43.5,1.1,12.65,138.5,31.55,22.37
2018,12,8,16,0,465.0,38.0,1.0,11.4,98.0,28.98,19.69
2018,12,8,16,15,332.0,28.5,1.05,10.9,63.0,22.47,12.1
2018,12,8,16,30,199.0,19.0,1.1,10.4,28.0,15.6,0.0
2018,12,8,16,45,99.5,9.5,1.15,9.95,14.0,9.34,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,7,15,9.0,7.0,0.85,6.3,7.5,8.96,0.0
2018,12,9,7,30,18.0,14.0,0.8,6.5,15.0,20.76,0.0
2018,12,9,7,45,11.5,28.0,0.8,6.7,29.0,34.13,20.08
2018,12,9,8,0,5.0,42.0,0.8,6.9,43.0,44.67,32.05
2018,12,9,8,15,13.0,58.0,0.95,7.2,60.5,64.07,49.32
2018,12,9,8,30,21.0,74.0,1.1,7.5,78.0,86.95,69.41
2018,12,9,8,45,19.5,84.0,1.25,7.8,88.5,96.07,77.6
2018,12,9,9,0,18.0,94.0,1.4,8.1,99.0,101.97,82.81
2018,12,9,9,15,22.0,105.5,1.4,8.4,112.5,118.67,97.06
2018,12,9,9,30,26.0,117.0,1.4,8.7,126.0,132.13,108.35
2018,12,9,9,45,76.0,121.5,1.35,8.95,151.0,160.56,132.46
2018,12,9,10,0,126.0,126.0,1.3,9.2,176.0,194.34,160.74
2018,12,9,10,15,83.0,125.5,1.35,9.45,159.0,171.84,141.32
2018,12,9,10,30,40.0,125.0,1.4,9.7,142.0,145.1,118.4
2018,12,9,10,45,20.5,127.5,1.4,9.9,136.0,137.11,111.34
2018,12,9,11,0,1.0,130.0,1.4,10.1,130.0,127.08,102.55
2018,12,9,11,15,1.5,112.0,1.5,10.15,112.5,109.41,87.69
2018,12,9,11,30,2.0,94.0,1.6,10.2,95.0,91.99,72.99
2018,12,9,11,45,1.0,93.5,1.75,10.25,94.0,90.96,72.11
2018,12,9,12,0,0.0,93.0,1.9,10.3,93.0,89.97,71.25
2018,12,9,12,15,1.5,109.0,1.9,10.25,109.5,106.08,84.87
2018,12,9,12,30,3.0,125.0,1.9,10.2,126.0,122.0,98.25
2018,12,9,12,45,7.5,144.0,1.95,10.2,147.5,141.75,114.79
2018,12,9,13,0,12.0,163.0,2.0,10.2,169.0,160.91,130.74
2018,12,9,13,15,21.5,143.0,1.95,10.1,152.5,144.78,117.24
2018,12,9,13,30,31.0,123.0,1.9,10.0,136.0,127.59,102.74
2018,12,9,13,45,81.0,130.0,1.9,9.95,162.5,146.13,117.11
2018,12,9,14,0,131.0,137.0,1.9,9.9,189.0,161.29,127.92
2018,12,9,14,15,176.0,132.0,1.8,9.75,195.5,160.49,125.0
2018,12,9,14,30,221.0,127.0,1.7,9.6,202.0,153.42,116.5
2018,12,9,14,45,171.0,110.0,1.6,9.45,164.5,120.51,90.45
2018,12,9,15,0,121.0,93.0,1.5,9.3,127.0,94.76,71.03
2018,12,9,15,15,116.0,84.0,1.5,9.3,112.5,79.64,59.35
2018,12,9,15,30,111.0,75.0,1.5,9.3,98.0,64.57,49.03
2018,12,9,15,45,75.5,57.5,1.25,8.75,71.5,49.05,38.4
2018,12,9,16,0,40.0,40.0,1.0,8.2,45.0,34.96,25.24
2018,12,9,16,15,34.5,26.5,0.95,8.0,29.5,23.6,13.2
2018,12,9,16,30,29.0,13.0,0.9,7.8,14.0,11.96,0.0
2018,12,9,16,45,14.5,6.5,0.9,7.55,7.0,6.39,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.5,1.35,6.0,4.5,4.54,0.0
2018,12,10,7,30,1.0,9.0,1.5,6.3,9.0,9.11,0.0
2018,12,10,7,45,2.0,23.0,1.7,6.55,23.0,23.05,11.53
2018,12,10,8,0,3.0,37.0,1.9,6.8,37.0,38.06,26.43
2018,12,10,8,15,29.0,50.5,2.0,7.15,56.0,63.48,48.56
2018,12,10,8,30,55.0,64.0,2.1,7.5,75.0,92.51,73.89
2018,12,10,8,45,47.0,83.0,2.25,7.85,94.0,106.34,86.31
2018,12,10,9,0,39.0,102.0,2.4,8.2,113.0,123.71,101.42
2018,12,10,9,15,31.5,113.5,2.55,8.65,123.0,132.05,108.49
2018,12,10,9,30,24.0,125.0,2.7,9.1,133.0,140.06,115.08
2018,12,10,9,45,45.5,125.5,2.85,9.6,142.5,149.94,123.32
2018,12,10,10,0,67.0,126.0,3.0,10.1,152.0,160.59,132.16
2018,12,10,10,15,35.5,119.5,3.05,10.6,133.5,137.55,112.14
2018,12,10,10,30,4.0,113.0,3.1,11.1,115.0,112.18,90.15
2018,12,10,10,45,2.0,101.0,3.15,11.55,102.0,99.07,78.85
2018,12,10,11,0,0.0,89.0,3.2,12.0,89.0,86.16,67.75
2018,12,10,11,15,2.5,111.5,3.15,12.35,112.5,109.43,87.19
2018,12,10,11,30,5.0,134.0,3.1,12.7,136.0,132.59,106.31
2018,12,10,11,45,22.5,162.0,3.05,13.05,173.0,168.22,135.68
2018,12,10,12,0,40.0,190.0,3.0,13.4,210.0,204.41,165.06
2018,12,10,12,15,159.0,188.0,3.0,13.55,265.0,256.65,207.48
2018,12,10,12,30,278.0,186.0,3.0,13.7,320.0,303.15,243.98
2018,12,10,12,45,542.0,133.5,2.95,13.9,388.0,355.2,282.95
2018,12,10,13,0,806.0,81.0,2.9,14.1,456.0,393.93,308.71
2018,12,10,13,15,838.0,72.0,2.9,14.15,448.5,372.78,288.1
2018,12,10,13,30,870.0,63.0,2.9,14.2,441.0,349.57,265.26
2018,12,10,13,45,859.0,61.0,2.9,14.25,416.5,314.71,233.3
2018,12,10,14,0,848.0,59.0,2.9,14.3,392.0,278.65,200.01
2018,12,10,14,15,829.5,57.0,2.75,14.15,361.5,239.89,164.75
2018,12,10,14,30,811.0,55.0,2.6,14.0,331.0,198.32,127.7
2018,12,10,14,45,783.0,52.5,2.45,13.85,295.5,157.42,93.04
2018,12,10,15,0,755.0,50.0,2.3,13.7,260.0,117.62,62.28
2018,12,10,15,15,712.0,47.0,2.3,13.7,221.0,77.9,37.38
2018,12,10,15,30,669.0,44.0,2.3,13.7,182.0,41.22,23.49
2018,12,10,15,45,601.5,38.5,1.7,12.25,142.0,29.66,20.73
2018,12,10,16,0,534.0,33.0,1.1,10.8,102.0,26.55,17.63
2018,12,10,16,15,406.5,26.0,1.15,10.35,67.0,21.87,11.7
2018,12,10,16,30,279.0,19.0,1.2,9.9,32.0,15.58,0.0
2018,12,10,16,45,139.5,9.5,1.25,9.4,16.0,9.34,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,11,7,15,128.0,9.0,1.35,2.95,14.0,37.9,0.0
2018,12,11,7,30,256.0,18.0,1.5,3.6,28.0,84.17,0.0
2018,12,11,7,45,400.0,25.0,1.7,4.3,63.5,156.07,99.16
2018,12,11,8,0,544.0,32.0,1.9,5.0,99.0,224.64,170.19
2018,12,11,8,15,613.5,37.0,1.95,5.6,139.5,271.28,213.96
2018,12,11,8,30,683.0,42.0,2.0,6.2,180.0,320.33,258.09
2018,12,11,8,45,727.0,45.0,2.05,6.85,219.5,358.55,292.41
2018,12,11,9,0,771.0,48.0,2.1,7.5,259.0,396.88,325.65
2018,12,11,9,15,795.5,51.0,2.05,8.1,294.5,426.03,350.33
2018,12,11,9,30,820.0,54.0,2.0,8.7,330.0,453.76,372.92
2018,12,11,9,45,836.0,57.0,1.95,9.35,361.0,473.59,388.44
2018,12,11,10,0,852.0,60.0,1.9,10.0,392.0,493.41,403.32
2018,12,11,10,15,864.5,62.0,1.8,10.5,417.0,508.0,413.63
2018,12,11,10,30,877.0,64.0,1.7,11.0,442.0,520.03,421.53
2018,12,11,10,45,884.0,65.0,1.65,11.5,460.0,525.46,424.27
2018,12,11,11,0,891.0,66.0,1.6,12.0,478.0,528.09,424.64
2018,12,11,11,15,895.5,66.5,1.65,12.45,489.0,526.06,421.81
2018,12,11,11,30,900.0,67.0,1.7,12.9,500.0,521.15,416.58
2018,12,11,11,45,899.5,67.5,1.75,13.35,503.5,510.91,407.07
2018,12,11,12,0,899.0,68.0,1.8,13.8,507.0,497.91,395.2
2018,12,11,12,15,898.5,67.5,1.85,14.0,503.5,481.2,380.55
2018,12,11,12,30,898.0,67.0,1.9,14.2,500.0,461.87,363.5
2018,12,11,12,45,893.5,65.5,1.95,14.4,488.5,437.35,342.03
2018,12,11,13,0,889.0,64.0,2.0,14.6,477.0,410.59,318.31
2018,12,11,13,15,880.0,63.0,2.0,14.6,458.5,380.58,291.64
2018,12,11,13,30,871.0,62.0,2.0,14.6,440.0,348.85,263.05
2018,12,11,13,45,857.0,60.5,2.0,14.6,415.0,313.63,231.24
2018,12,11,14,0,843.0,59.0,2.0,14.6,390.0,277.4,198.24
2018,12,11,14,15,822.0,57.5,1.85,14.45,359.0,236.37,161.47
2018,12,11,14,30,801.0,56.0,1.7,14.3,328.0,197.59,127.03
2018,12,11,14,45,771.0,53.0,1.5,14.1,292.0,156.4,92.41
2018,12,11,15,0,741.0,50.0,1.3,13.9,256.0,116.5,61.74
2018,12,11,15,15,697.5,47.0,1.3,13.9,217.5,77.4,37.27
2018,12,11,15,30,654.0,44.0,1.3,13.9,179.0,41.39,23.51
2018,12,11,15,45,583.0,39.0,0.95,12.95,139.5,30.13,21.1
2018,12,11,16,0,512.0,34.0,0.6,12.0,100.0,27.56,18.43
2018,12,11,16,15,362.5,26.5,0.7,11.55,64.5,20.47,10.57
2018,12,11,16,30,213.0,19.0,0.8,11.1,29.0,15.55,0.0
2018,12,11,16,45,106.5,9.5,0.9,10.65,14.5,9.34,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,12,7,15,47.5,6.0,2.75,7.35,8.0,5.9,0.0
2018,12,12,7,30,95.0,12.0,3.0,7.5,16.0,36.27,0.0
2018,12,12,7,45,237.0,24.0,3.2,7.6,49.0,109.82,66.83
2018,12,12,8,0,379.0,36.0,3.4,7.7,82.0,177.46,133.67
2018,12,12,8,15,431.0,41.5,3.45,8.05,112.5,212.77,167.45
2018,12,12,8,30,483.0,47.0,3.5,8.4,143.0,250.03,201.64
2018,12,12,8,45,244.5,44.0,3.5,8.75,93.0,156.4,127.47
2018,12,12,9,0,6.0,41.0,3.5,9.1,43.0,42.18,31.05
2018,12,12,9,15,3.0,45.5,3.55,9.6,46.5,45.3,33.77
2018,12,12,9,30,0.0,50.0,3.6,10.1,50.0,48.3,36.27
2018,12,12,9,45,108.5,91.0,3.6,10.6,133.0,147.51,121.57
2018,12,12,10,0,217.0,132.0,3.6,11.1,216.0,250.06,207.34
2018,12,12,10,15,545.5,98.0,3.65,11.6,328.0,387.48,320.72
2018,12,12,10,30,874.0,64.0,3.7,12.1,440.0,517.45,424.26
2018,12,12,10,45,892.5,63.0,3.7,12.55,461.0,526.67,429.88
2018,12,12,11,0,911.0,62.0,3.7,13.0,482.0,533.13,433.62
2018,12,12,11,15,917.0,62.5,3.8,13.3,494.0,531.9,431.54
2018,12,12,11,30,923.0,63.0,3.9,13.6,506.0,527.71,426.93
2018,12,12,11,45,926.0,62.5,3.95,13.9,510.0,518.03,417.71
2018,12,12,12,0,929.0,62.0,4.0,14.2,514.0,505.45,405.96
2018,12,12,12,15,925.0,63.0,4.05,14.4,510.5,488.32,390.46
2018,12,12,12,30,921.0,64.0,4.1,14.6,507.0,468.57,372.55
2018,12,12,12,45,913.0,64.5,4.15,14.8,495.5,444.18,350.65
2018,12,12,13,0,905.0,65.0,4.2,15.0,484.0,417.62,326.56
2018,12,12,13,15,897.5,63.5,4.2,15.0,466.0,387.29,299.13
2018,12,12,13,30,890.0,62.0,4.2,15.0,448.0,355.13,269.66
2018,12,12,13,45,872.0,60.0,4.15,14.95,420.5,317.7,235.67
2018,12,12,14,0,854.0,58.0,4.1,14.9,393.0,279.51,200.74
2018,12,12,14,15,779.0,62.0,3.8,14.7,349.0,231.1,159.48
2018,12,12,14,30,704.0,66.0,3.5,14.5,305.0,189.14,124.52
2018,12,12,14,45,722.5,57.5,3.2,14.25,280.0,153.84,92.69
2018,12,12,15,0,741.0,49.0,2.9,14.0,255.0,115.97,61.39
2018,12,12,15,15,684.0,48.5,2.9,14.0,216.5,78.39,38.45
2018,12,12,15,30,627.0,48.0,2.9,14.0,178.0,45.25,26.72
2018,12,12,15,45,424.5,45.5,2.2,12.25,125.0,33.27,23.92
2018,12,12,16,0,222.0,43.0,1.5,10.5,72.0,32.8,23.11
2018,12,12,16,15,230.0,30.5,1.5,9.95,50.5,23.69,13.24
2018,12,12,16,30,238.0,18.0,1.5,9.4,29.0,14.49,0.0
2018,12,12,16,45,119.0,9.0,1.5,8.8,14.5,8.85,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,7,15,115.0,8.5,1.35,5.0,12.5,8.36,0.0
2018,12,13,7,30,230.0,17.0,1.4,5.6,25.0,75.53,0.0
2018,12,13,7,45,374.0,24.5,1.4,6.2,59.5,149.06,88.68
2018,12,13,8,0,518.0,32.0,1.4,6.8,94.0,213.99,159.62
2018,12,13,8,15,591.5,37.0,1.65,7.4,133.5,261.14,203.69
2018,12,13,8,30,665.0,42.0,1.9,8.0,173.0,310.94,248.29
2018,12,13,8,45,710.5,45.5,2.15,8.6,213.0,349.84,283.33
2018,12,13,9,0,756.0,49.0,2.4,9.2,253.0,388.96,317.54
2018,12,13,9,15,785.0,51.5,2.5,9.85,289.0,419.32,343.47
2018,12,13,9,30,814.0,54.0,2.6,10.5,325.0,448.46,367.57
2018,12,13,9,45,834.0,56.5,2.7,11.1,356.5,469.68,384.76
2018,12,13,10,0,854.0,59.0,2.8,11.7,388.0,491.01,401.46
2018,12,13,10,15,868.5,60.0,2.85,12.15,413.5,505.66,412.57
2018,12,13,10,30,883.0,61.0,2.9,12.6,439.0,517.79,421.37
2018,12,13,10,45,892.0,62.0,2.95,13.05,458.0,524.45,425.59
2018,12,13,11,0,901.0,63.0,3.0,13.5,477.0,528.29,427.38
2018,12,13,11,15,906.5,63.5,3.05,13.75,489.0,526.93,425.24
2018,12,13,11,30,912.0,64.0,3.1,14.0,501.0,522.65,420.62
2018,12,13,11,45,914.0,64.0,3.15,14.3,505.0,513.2,411.69
2018,12,13,12,0,916.0,64.0,3.2,14.6,509.0,500.9,400.29
2018,12,13,12,15,912.5,64.5,3.2,14.75,505.5,483.78,384.96
2018,12,13,12,30,909.0,65.0,3.2,14.9,502.0,464.08,367.27
2018,12,13,12,45,901.0,66.0,3.25,15.05,491.0,440.53,346.28
2018,12,13,13,0,893.0,67.0,3.3,15.2,480.0,414.83,323.12
2018,12,13,13,15,883.5,66.5,3.25,15.2,462.0,385.14,296.38
2018,12,13,13,30,874.0,66.0,3.2,15.2,444.0,353.74,267.77
2018,12,13,13,45,859.5,64.5,3.15,15.2,419.0,318.38,235.61
2018,12,13,14,0,845.0,63.0,3.1,15.2,394.0,279.85,200.57
2018,12,13,14,15,824.0,61.0,2.9,14.95,363.0,240.62,165.2
2018,12,13,14,30,803.0,59.0,2.7,14.7,332.0,201.4,130.32
2018,12,13,14,45,771.5,57.0,2.45,14.45,296.5,160.91,96.24
2018,12,13,15,0,740.0,55.0,2.2,14.2,261.0,121.83,66.19
2018,12,13,15,15,695.0,51.0,2.2,14.2,221.5,81.83,40.8
2018,12,13,15,30,650.0,47.0,2.2,14.2,182.0,45.08,25.99
2018,12,13,15,45,576.0,42.0,1.7,12.45,142.0,33.05,23.71
2018,12,13,16,0,502.0,37.0,1.2,10.7,102.0,27.96,18.88
2018,12,13,16,15,369.5,29.0,1.25,10.15,67.0,22.87,12.65
2018,12,13,16,30,237.0,21.0,1.3,9.6,32.0,17.61,0.0
2018,12,13,16,45,118.5,10.5,1.3,9.05,16.0,10.32,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,14,7,15,8.0,1.5,1.8,9.0,2.0,0.0,0.0
2018,12,14,7,30,16.0,3.0,1.9,9.4,4.0,7.01,0.0
2018,12,14,7,45,8.0,5.0,2.0,9.75,5.5,7.48,0.0
2018,12,14,8,0,0.0,7.0,2.1,10.1,7.0,6.74,0.0
2018,12,14,8,15,0.0,8.5,2.3,10.6,8.5,8.19,1.32
2018,12,14,8,30,0.0,10.0,2.5,11.1,10.0,9.64,2.63
2018,12,14,8,45,0.0,19.0,2.7,11.6,19.0,18.32,10.17
2018,12,14,9,0,0.0,28.0,2.9,12.1,28.0,27.02,17.68
2018,12,14,9,15,8.0,66.5,3.15,12.5,69.0,68.14,52.92
2018,12,14,9,30,16.0,105.0,3.4,12.9,110.0,111.4,89.5
2018,12,14,9,45,8.0,66.5,3.65,13.25,69.0,68.13,52.67
2018,12,14,10,0,0.0,28.0,3.9,13.6,28.0,27.03,17.5
2018,12,14,10,15,6.0,63.5,4.0,13.8,66.0,64.38,49.29
2018,12,14,10,30,12.0,99.0,4.1,14.0,104.0,102.3,81.14
2018,12,14,10,45,11.5,129.5,4.2,14.15,134.5,132.28,105.96
2018,12,14,11,0,11.0,160.0,4.3,14.3,165.0,162.14,130.47
2018,12,14,11,15,13.0,150.0,4.35,14.4,156.0,152.72,122.52
2018,12,14,11,30,15.0,140.0,4.4,14.5,147.0,143.46,114.78
2018,12,14,11,45,138.0,148.5,4.45,14.55,215.5,214.69,174.1
2018,12,14,12,0,261.0,157.0,4.5,14.6,284.0,280.03,227.15
2018,12,14,12,15,154.0,129.0,4.5,14.65,204.0,197.99,159.62
2018,12,14,12,30,47.0,101.0,4.5,14.7,124.0,118.54,93.88
2018,12,14,12,45,53.0,118.0,4.45,14.8,143.0,136.01,108.25
2018,12,14,13,0,59.0,135.0,4.4,14.9,162.0,152.69,121.78
2018,12,14,13,15,38.5,124.5,4.35,14.85,142.0,133.23,105.77
2018,12,14,13,30,18.0,114.0,4.3,14.8,122.0,115.45,91.3
2018,12,14,13,45,19.5,100.5,4.25,14.8,108.5,101.83,79.93
2018,12,14,14,0,21.0,87.0,4.2,14.8,95.0,88.66,68.84
2018,12,14,14,15,84.5,99.5,4.0,14.65,128.5,111.6,85.82
2018,12,14,14,30,148.0,112.0,3.8,14.5,162.0,129.81,98.15
2018,12,14,14,45,125.5,105.5,3.6,14.35,145.0,113.23,84.91
2018,12,14,15,0,103.0,99.0,3.4,14.2,128.0,98.14,73.38
2018,12,14,15,15,54.0,80.5,3.4,14.2,95.5,76.31,57.42
2018,12,14,15,30,5.0,62.0,3.4,14.2,63.0,58.19,43.63
2018,12,14,15,45,2.5,48.0,2.8,13.4,48.5,45.35,34.43
2018,12,14,16,0,0.0,34.0,2.2,12.6,34.0,32.56,22.68
2018,12,14,16,15,9.5,23.0,2.1,12.25,23.5,21.9,11.78
2018,12,14,16,30,19.0,12.0,2.0,11.9,13.0,11.13,0.0
2018,12,14,16,45,9.5,6.0,1.9,11.55,6.5,5.9,0.0
2018,12,14,17,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,15,11.5,5.5,0.95,8.8,6.0,0.0,0.0
2018,12,15,7,30,23.0,11.0,1.0,9.2,12.0,16.61,0.0
2018,12,15,7,45,22.5,24.5,1.0,9.55,26.5,32.99,15.04
2018,12,15,8,0,22.0,38.0,1.0,9.9,41.0,48.4,33.84
2018,12,15,8,15,37.0,55.0,1.15,10.25,61.5,72.58,55.2
2018,12,15,8,30,52.0,72.0,1.3,10.6,82.0,97.06,76.55
2018,12,15,8,45,101.0,88.0,1.45,11.0,113.0,138.98,112.16
2018,12,15,9,0,150.0,104.0,1.6,11.4,144.0,178.45,145.45
2018,12,15,9,15,309.5,101.5,1.65,11.9,198.5,258.42,211.48
2018,12,15,9,30,469.0,99.0,1.7,12.4,253.0,333.82,272.55
2018,12,15,9,45,543.0,94.5,1.75,12.95,289.5,372.44,303.22
2018,12,15,10,0,617.0,90.0,1.8,13.5,326.0,409.13,332.01
2018,12,15,10,15,421.0,132.0,1.75,14.0,298.0,356.92,289.16
2018,12,15,10,30,225.0,174.0,1.7,14.5,270.0,297.92,240.63
2018,12,15,10,45,199.5,179.0,1.65,15.05,267.0,284.92,229.62
2018,12,15,11,0,174.0,184.0,1.6,15.6,264.0,275.42,221.14
2018,12,15,11,15,120.0,192.5,1.55,15.85,248.0,254.7,203.76
2018,12,15,11,30,66.0,201.0,1.5,16.1,232.0,231.4,184.43
2018,12,15,11,45,111.0,204.0,1.45,16.35,257.5,256.63,204.39
2018,12,15,12,0,156.0,207.0,1.4,16.6,283.0,277.74,220.54
2018,12,15,12,15,101.5,197.5,1.4,16.75,247.0,238.09,188.69
2018,12,15,12,30,47.0,188.0,1.4,16.9,211.0,202.14,159.99
2018,12,15,12,45,109.0,192.0,1.35,17.0,243.0,230.03,181.87
2018,12,15,13,0,171.0,196.0,1.3,17.1,275.0,253.52,199.36
2018,12,15,13,15,128.5,183.0,1.25,17.1,241.0,219.72,172.43
2018,12,15,13,30,86.0,170.0,1.2,17.1,207.0,188.92,148.23
2018,12,15,13,45,69.5,147.5,1.15,17.1,176.5,159.69,124.85
2018,12,15,14,0,53.0,125.0,1.1,17.1,146.0,131.7,102.39
2018,12,15,14,15,50.0,123.0,1.0,16.95,141.5,126.23,97.95
2018,12,15,14,30,47.0,121.0,0.9,16.8,137.0,120.64,93.39
2018,12,15,14,45,69.0,105.0,0.8,16.65,125.5,106.86,81.04
2018,12,15,15,0,91.0,89.0,0.7,16.5,114.0,88.9,65.34
2018,12,15,15,15,118.0,84.5,0.7,16.5,112.0,80.75,58.37
2018,12,15,15,30,145.0,80.0,0.7,16.5,110.0,66.27,48.33
2018,12,15,15,45,120.5,63.5,0.8,15.45,85.0,53.46,41.23
2018,12,15,16,0,96.0,47.0,0.9,14.4,60.0,40.3,29.2
2018,12,15,16,15,73.0,32.5,1.0,13.85,40.0,26.89,15.74
2018,12,15,16,30,50.0,18.0,1.1,13.3,20.0,15.22,0.0
2018,12,15,16,45,25.0,9.0,1.15,12.75,10.0,8.85,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.6,10.45,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.7,10.9,2.0,1.97,0.0
2018,12,16,7,45,0.0,4.0,1.8,11.35,4.0,3.85,0.0
2018,12,16,8,0,0.0,6.0,1.9,11.8,6.0,5.78,0.0
2018,12,16,8,15,0.0,7.0,2.15,12.15,7.0,6.74,0.04
2018,12,16,8,30,0.0,8.0,2.4,12.5,8.0,7.71,0.94
2018,12,16,8,45,0.0,18.5,2.65,12.85,18.5,17.84,9.68
2018,12,16,9,0,0.0,29.0,2.9,13.2,29.0,27.98,18.41
2018,12,16,9,15,0.5,54.0,3.0,13.5,54.0,52.4,39.29
2018,12,16,9,30,1.0,79.0,3.1,13.8,79.0,77.48,60.52
2018,12,16,9,45,0.5,70.0,3.2,14.05,70.0,67.93,52.3
2018,12,16,10,0,0.0,61.0,3.3,14.3,61.0,58.95,44.59
2018,12,16,10,15,1.0,49.0,3.4,14.45,49.5,47.83,35.1
2018,12,16,10,30,2.0,37.0,3.5,14.6,38.0,36.74,25.65
2018,12,16,10,45,1.0,40.5,3.55,14.8,41.0,39.62,28.02
2018,12,16,11,0,0.0,44.0,3.6,15.0,44.0,42.5,30.38
2018,12,16,11,15,0.0,58.0,3.55,15.0,58.0,56.05,41.76
2018,12,16,11,30,0.0,72.0,3.5,15.0,72.0,69.62,53.11
2018,12,16,11,45,0.0,82.5,3.4,15.0,82.5,79.79,61.58
2018,12,16,12,0,0.0,93.0,3.3,15.0,93.0,89.97,70.05
2018,12,16,12,15,3.0,96.5,3.2,15.0,98.0,94.69,73.99
2018,12,16,12,30,6.0,100.0,3.1,15.0,103.0,99.28,77.81
2018,12,16,12,45,3.0,78.0,3.05,14.95,79.5,76.67,58.99
2018,12,16,13,0,0.0,56.0,3.0,14.9,56.0,54.12,40.15
2018,12,16,13,15,0.0,61.5,3.0,14.9,61.5,59.44,44.69
2018,12,16,13,30,0.0,67.0,3.0,14.9,67.0,64.77,49.22
2018,12,16,13,45,0.0,55.0,3.05,14.85,55.0,53.14,39.49
2018,12,16,14,0,0.0,43.0,3.1,14.8,43.0,41.53,29.73
2018,12,16,14,15,0.0,43.5,3.1,14.7,43.5,42.01,30.2
2018,12,16,14,30,0.0,44.0,3.1,14.6,44.0,42.49,30.66
2018,12,16,14,45,0.0,33.5,3.15,14.5,33.5,32.34,22.03
2018,12,16,15,0,0.0,23.0,3.2,14.4,23.0,22.19,13.36
2018,12,16,15,15,0.0,18.5,3.2,14.4,18.5,17.84,9.61
2018,12,16,15,30,0.0,14.0,3.2,14.4,14.0,13.5,5.84
2018,12,16,15,45,0.0,12.0,3.05,14.05,12.0,11.57,4.58
2018,12,16,16,0,0.0,10.0,2.9,13.7,10.0,9.64,2.72
2018,12,16,16,15,4.0,7.5,2.9,13.6,7.5,7.29,0.17
2018,12,16,16,30,8.0,5.0,2.9,13.5,5.0,4.84,0.0
2018,12,16,16,45,4.0,2.5,2.9,13.4,2.5,2.46,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,15,57.5,6.5,1.2,8.1,8.0,0.0,0.0
2018,12,17,7,30,115.0,13.0,1.2,8.7,16.0,41.41,0.0
2018,12,17,7,45,181.0,25.5,1.2,9.35,41.0,90.98,43.89
2018,12,17,8,0,247.0,38.0,1.2,10.0,66.0,134.46,98.29
2018,12,17,8,15,447.0,39.0,1.35,10.45,114.5,212.04,163.04
2018,12,17,8,30,647.0,40.0,1.5,10.9,163.0,297.89,234.03
2018,12,17,8,45,585.0,54.0,1.6,11.4,184.0,306.72,245.19
2018,12,17,9,0,523.0,68.0,1.7,11.9,205.0,308.6,249.51
2018,12,17,9,15,561.0,74.0,1.65,12.25,240.0,341.9,277.52
2018,12,17,9,30,599.0,80.0,1.6,12.6,275.0,374.93,304.36
2018,12,17,9,45,660.0,79.0,1.55,13.0,313.5,410.7,332.65
2018,12,17,10,0,721.0,78.0,1.5,13.4,352.0,446.01,359.85
2018,12,17,10,15,788.0,70.0,1.5,13.7,388.0,475.01,382.03
2018,12,17,10,30,855.0,62.0,1.5,14.0,424.0,501.88,402.16
2018,12,17,10,45,865.0,63.5,1.5,14.25,443.5,509.83,407.34
2018,12,17,11,0,875.0,65.0,1.5,14.5,463.0,515.05,410.33
2018,12,17,11,15,880.5,65.5,1.5,14.65,475.0,514.13,408.63
2018,12,17,11,30,886.0,66.0,1.5,14.8,487.0,510.38,404.59
2018,12,17,11,45,888.0,66.0,1.55,14.95,491.5,501.55,396.74
2018,12,17,12,0,890.0,66.0,1.6,15.1,496.0,489.95,386.52
2018,12,17,12,15,858.5,73.0,1.65,15.2,485.5,467.16,367.57
2018,12,17,12,30,827.0,80.0,1.7,15.3,475.0,442.76,347.13
2018,12,17,12,45,651.0,116.0,1.7,15.35,423.0,384.58,301.06
2018,12,17,13,0,475.0,152.0,1.7,15.4,371.0,331.37,259.24
2018,12,17,13,15,375.0,156.5,1.7,15.3,325.5,284.22,221.97
2018,12,17,13,30,275.0,161.0,1.7,15.2,280.0,242.23,188.98
2018,12,17,13,45,230.5,150.0,1.75,15.15,246.0,208.1,161.49
2018,12,17,14,0,186.0,139.0,1.8,15.1,212.0,176.57,136.19
2018,12,17,14,15,222.0,130.0,1.6,14.8,210.5,168.09,127.23
2018,12,17,14,30,258.0,121.0,1.4,14.5,209.0,156.48,115.36
2018,12,17,14,45,300.5,105.0,1.2,14.15,197.0,136.64,96.53
2018,12,17,15,0,343.0,89.0,1.0,13.8,185.0,109.9,72.85
2018,12,17,15,15,398.0,74.0,1.0,13.8,169.5,83.56,51.68
2018,12,17,15,30,453.0,59.0,1.0,13.8,154.0,51.99,32.63
2018,12,17,15,45,299.0,53.0,0.95,12.75,110.0,39.49,29.42
2018,12,17,16,0,145.0,47.0,0.9,11.7,66.0,38.27,27.84
2018,12,17,16,15,117.5,32.0,0.95,11.4,44.0,26.53,15.84
2018,12,17,16,30,90.0,17.0,1.0,11.1,22.0,13.26,0.0
2018,12,17,16,45,45.0,8.5,1.0,10.8,11.0,8.36,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,15,31.0,5.5,1.25,7.8,6.5,0.0,0.0
2018,12,18,7,30,62.0,11.0,1.2,8.4,13.0,26.16,0.0
2018,12,18,7,45,139.0,24.5,1.15,9.0,37.5,77.32,34.56
2018,12,18,8,0,216.0,38.0,1.1,9.6,62.0,124.52,90.81
2018,12,18,8,15,383.0,42.5,1.2,10.15,106.5,193.22,148.72
2018,12,18,8,30,550.0,47.0,1.3,10.7,151.0,270.78,213.16
2018,12,18,8,45,639.0,47.5,1.45,11.3,194.5,318.42,253.98
2018,12,18,9,0,728.0,48.0,1.6,11.9,238.0,370.98,298.0
2018,12,18,9,15,754.5,52.0,1.5,12.35,273.5,401.49,323.39
2018,12,18,9,30,781.0,56.0,1.4,12.8,309.0,430.8,346.9
2018,12,18,9,45,796.5,59.5,1.35,13.2,339.5,452.79,364.16
2018,12,18,10,0,812.0,63.0,1.3,13.6,370.0,472.72,379.21
2018,12,18,10,15,826.5,64.0,1.3,13.95,395.0,487.17,389.93
2018,12,18,10,30,841.0,65.0,1.3,14.3,420.0,499.22,398.49
2018,12,18,10,45,851.5,66.5,1.25,14.65,439.5,505.85,402.39
2018,12,18,11,0,862.0,68.0,1.2,15.0,459.0,511.39,405.18
2018,12,18,11,15,868.0,68.0,1.2,15.25,471.0,510.29,403.23
2018,12,18,11,30,874.0,68.0,1.2,15.5,483.0,506.42,399.01
2018,12,18,11,45,876.5,68.5,1.25,15.7,488.0,498.54,391.92
2018,12,18,12,0,879.0,69.0,1.3,15.9,493.0,487.9,382.48
2018,12,18,12,15,877.5,68.5,1.35,15.95,490.0,471.69,368.77
2018,12,18,12,30,876.0,68.0,1.4,16.0,487.0,452.95,352.76
2018,12,18,12,45,789.0,85.0,1.4,16.05,456.5,412.77,320.27
2018,12,18,13,0,702.0,102.0,1.4,16.1,426.0,373.32,288.33
2018,12,18,13,15,497.0,137.5,1.45,16.1,362.5,310.95,240.16
2018,12,18,13,30,292.0,173.0,1.5,16.1,299.0,259.09,201.11
2018,12,18,13,45,225.0,163.0,1.5,16.1,257.0,218.39,169.08
2018,12,18,14,0,158.0,153.0,1.5,16.1,215.0,183.27,141.76
2018,12,18,14,15,392.5,116.5,1.45,15.95,254.5,193.5,141.33
2018,12,18,14,30,627.0,80.0,1.4,15.8,294.0,188.24,125.94
2018,12,18,14,45,506.5,86.0,1.35,15.65,247.0,148.78,97.06
2018,12,18,15,0,386.0,92.0,1.3,15.5,200.0,117.51,76.86
2018,12,18,15,15,312.5,84.0,1.3,15.5,163.0,86.96,56.99
2018,12,18,15,30,239.0,76.0,1.3,15.5,126.0,65.77,46.51
2018,12,18,15,45,274.5,58.5,1.1,14.3,104.0,43.87,33.06
2018,12,18,16,0,310.0,41.0,0.9,13.1,82.0,31.45,21.78
2018,12,18,16,15,290.0,30.5,0.95,12.7,58.0,24.06,13.85
2018,12,18,16,30,270.0,20.0,1.0,12.3,34.0,16.24,0.0
2018,12,18,16,45,135.0,10.0,1.05,11.9,17.0,9.83,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
