Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,0.9,9.45,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,0.9,9.8,6.0,9.59,0.0
2018,12,19,7,45,15.5,16.0,0.95,10.15,17.0,20.05,4.5
2018,12,19,8,0,16.0,26.0,1.0,10.5,28.0,31.32,19.57
2018,12,19,8,15,8.0,38.5,1.1,10.9,39.5,40.49,28.45
2018,12,19,8,30,0.0,51.0,1.2,11.3,51.0,50.33,37.36
2018,12,19,8,45,2.5,63.5,1.3,11.7,64.0,63.81,49.07
2018,12,19,9,0,5.0,76.0,1.4,12.1,77.0,77.34,60.68
2018,12,19,9,15,2.5,65.5,1.5,12.55,66.0,64.7,49.92
2018,12,19,9,30,0.0,55.0,1.6,13.0,55.0,53.14,39.99
2018,12,19,9,45,0.0,66.5,1.7,13.45,66.5,64.28,49.35
2018,12,19,10,0,0.0,78.0,1.8,13.9,78.0,75.58,58.74
2018,12,19,10,15,1.0,76.5,1.9,14.2,77.0,74.5,57.67
2018,12,19,10,30,2.0,75.0,2.0,14.5,76.0,73.52,56.72
2018,12,19,10,45,9.5,96.5,2.15,14.75,101.0,98.45,77.51
2018,12,19,11,0,17.0,118.0,2.3,15.0,126.0,123.38,98.08
2018,12,19,11,15,35.0,145.0,2.4,15.25,161.5,160.9,128.86
2018,12,19,11,30,53.0,172.0,2.5,15.5,197.0,195.96,157.21
2018,12,19,11,45,52.5,175.5,2.65,15.7,200.5,197.81,158.41
2018,12,19,12,0,52.0,179.0,2.8,15.9,204.0,199.47,159.54
2018,12,19,12,15,97.5,194.0,2.75,16.0,240.5,233.06,186.48
2018,12,19,12,30,143.0,209.0,2.7,16.1,277.0,265.39,211.83
2018,12,19,12,45,124.5,196.5,2.7,16.2,255.0,241.04,191.93
2018,12,19,13,0,106.0,184.0,2.7,16.3,233.0,217.42,172.78
2018,12,19,13,15,84.5,175.5,2.55,16.3,213.5,197.51,156.65
2018,12,19,13,30,63.0,167.0,2.4,16.3,194.0,178.86,141.64
2018,12,19,13,45,38.5,152.5,2.3,16.25,169.0,155.15,122.73
2018,12,19,14,0,14.0,138.0,2.2,16.2,144.0,134.52,106.5
2018,12,19,14,15,277.0,110.0,1.95,16.05,205.5,163.64,121.35
2018,12,19,14,30,540.0,82.0,1.7,15.9,267.0,174.15,118.13
2018,12,19,14,45,588.5,72.0,1.45,15.7,254.0,148.9,93.69
2018,12,19,15,0,637.0,62.0,1.2,15.5,241.0,118.85,67.25
2018,12,19,15,15,579.5,58.0,1.2,15.5,202.5,82.24,43.64
2018,12,19,15,30,522.0,54.0,1.2,15.5,164.0,50.02,29.0
2018,12,19,15,45,452.5,43.5,0.85,14.6,124.5,31.17,21.9
2018,12,19,16,0,383.0,33.0,0.5,13.7,85.0,23.94,15.25
2018,12,19,16,15,329.0,27.5,0.45,13.45,60.5,21.06,11.49
2018,12,19,16,30,275.0,22.0,0.4,13.2,36.0,18.27,0.0
2018,12,19,16,45,137.5,11.0,0.4,12.95,18.0,10.81,0.0
2018,12,19,17,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,20,7,15,58.5,5.5,1.65,6.8,7.0,0.0,0.0
2018,12,20,7,30,117.0,11.0,1.6,6.9,14.0,39.48,0.0
2018,12,20,7,45,152.5,13.5,1.6,7.0,25.0,67.31,24.7
2018,12,20,8,0,188.0,16.0,1.6,7.1,36.0,88.06,62.38
2018,12,20,8,15,94.0,19.0,1.55,7.3,29.0,60.14,44.12
2018,12,20,8,30,0.0,22.0,1.5,7.5,22.0,21.22,12.78
2018,12,20,8,45,0.0,27.0,1.5,7.7,27.0,26.05,17.13
2018,12,20,9,0,0.0,32.0,1.5,7.9,32.0,30.88,21.42
2018,12,20,9,15,0.5,45.5,1.45,8.25,45.5,44.16,33.01
2018,12,20,9,30,1.0,59.0,1.4,8.6,59.0,57.47,44.5
2018,12,20,9,45,5.5,85.0,1.35,8.9,87.0,85.47,68.52
2018,12,20,10,0,10.0,111.0,1.3,9.2,115.0,113.88,92.52
2018,12,20,10,15,9.5,111.5,1.25,9.45,115.5,113.79,92.17
2018,12,20,10,30,9.0,112.0,1.2,9.7,116.0,113.79,91.95
2018,12,20,10,45,12.0,135.0,1.2,10.0,140.5,138.1,112.15
2018,12,20,11,0,15.0,158.0,1.2,10.3,165.0,162.26,131.92
2018,12,20,11,15,13.5,162.5,1.2,10.4,169.0,165.46,134.29
2018,12,20,11,30,12.0,167.0,1.2,10.5,173.0,168.63,136.73
2018,12,20,11,45,17.0,170.0,1.2,10.65,178.5,173.45,140.57
2018,12,20,12,0,22.0,173.0,1.2,10.8,184.0,178.09,144.24
2018,12,20,12,15,22.0,175.5,1.2,10.85,186.5,179.71,145.47
2018,12,20,12,30,22.0,178.0,1.2,10.9,189.0,181.22,146.64
2018,12,20,12,45,25.0,175.0,1.2,10.95,187.0,178.61,144.46
2018,12,20,13,0,28.0,172.0,1.2,11.0,185.0,175.6,141.95
2018,12,20,13,15,31.5,169.5,1.15,11.0,183.5,172.77,139.56
2018,12,20,13,30,35.0,167.0,1.1,11.0,182.0,169.58,136.84
2018,12,20,13,45,25.5,154.5,1.1,11.0,165.0,154.31,124.42
2018,12,20,14,0,16.0,142.0,1.1,11.0,148.0,138.71,111.8
2018,12,20,14,15,19.0,131.0,1.0,10.9,138.0,128.06,102.89
2018,12,20,14,30,22.0,120.0,0.9,10.8,128.0,117.15,93.68
2018,12,20,14,45,18.5,109.0,0.85,10.7,115.0,104.99,83.62
2018,12,20,15,0,15.0,98.0,0.8,10.6,102.0,93.06,73.72
2018,12,20,15,15,9.0,83.5,0.8,10.6,86.0,78.3,61.41
2018,12,20,15,30,3.0,69.0,0.8,10.6,70.0,64.14,49.39
2018,12,20,15,45,1.5,54.5,0.55,10.3,55.0,50.85,39.87
2018,12,20,16,0,0.0,40.0,0.3,10.0,40.0,37.76,27.7
2018,12,20,16,15,5.5,26.5,0.35,9.85,27.0,25.36,15.37
2018,12,20,16,30,11.0,13.0,0.4,9.7,14.0,12.65,0.0
2018,12,20,16,45,5.5,6.5,0.4,9.55,7.0,6.39,0.0
2018,12,20,17,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,7,15,12.5,2.5,0.5,10.25,3.0,0.0,0.0
2018,12,21,7,30,25.0,5.0,0.5,10.4,6.0,11.01,0.0
2018,12,21,7,45,22.0,16.0,0.55,10.5,17.5,24.44,4.89
2018,12,21,8,0,19.0,27.0,0.6,10.6,29.0,33.61,21.21
2018,12,21,8,15,262.0,37.0,0.7,10.85,84.5,141.91,108.28
2018,12,21,8,30,505.0,47.0,0.8,11.1,140.0,252.38,197.66
2018,12,21,8,45,336.5,64.5,0.9,11.35,132.5,215.23,171.98
2018,12,21,9,0,168.0,82.0,1.0,11.6,125.0,164.81,133.21
2018,12,21,9,15,116.5,96.0,1.1,11.9,128.0,154.84,125.76
2018,12,21,9,30,65.0,110.0,1.2,12.2,131.0,142.81,115.83
2018,12,21,9,45,41.5,122.5,1.25,12.5,136.5,144.9,117.39
2018,12,21,10,0,18.0,135.0,1.3,12.8,142.0,142.64,115.13
2018,12,21,10,15,24.0,145.5,1.4,13.05,155.5,155.82,125.88
2018,12,21,10,30,30.0,156.0,1.5,13.3,169.0,172.33,139.24
2018,12,21,10,45,22.0,153.0,1.6,13.6,162.5,161.32,129.81
2018,12,21,11,0,14.0,150.0,1.7,13.9,156.0,153.75,123.29
2018,12,21,11,15,12.0,143.5,1.75,14.1,149.0,145.85,116.61
2018,12,21,11,30,10.0,137.0,1.8,14.3,142.0,138.08,110.07
2018,12,21,11,45,7.0,137.5,1.85,14.55,141.0,136.79,108.84
2018,12,21,12,0,4.0,138.0,1.9,14.8,140.0,135.55,107.68
2018,12,21,12,15,11.5,156.0,2.0,14.9,161.5,156.1,124.51
2018,12,21,12,30,19.0,174.0,2.1,15.0,183.0,176.1,140.74
2018,12,21,12,45,70.5,177.5,2.15,15.05,210.0,200.2,160.06
2018,12,21,13,0,122.0,181.0,2.2,15.1,237.0,221.16,176.35
2018,12,21,13,15,159.0,177.5,2.15,15.05,248.0,226.56,179.8
2018,12,21,13,30,196.0,174.0,2.1,15.0,259.0,229.41,180.82
2018,12,21,13,45,173.0,167.5,2.1,14.95,239.5,208.54,163.64
2018,12,21,14,0,150.0,161.0,2.1,14.9,220.0,188.77,147.5
2018,12,21,14,15,85.5,135.5,2.05,14.7,168.5,145.88,113.98
2018,12,21,14,30,21.0,110.0,2.0,14.5,117.0,106.63,83.79
2018,12,21,14,45,22.0,96.0,1.95,14.3,103.0,92.67,72.15
2018,12,21,15,0,23.0,82.0,1.9,14.1,89.0,78.72,60.42
2018,12,21,15,15,71.0,68.0,1.9,14.1,84.0,65.53,47.63
2018,12,21,15,30,119.0,54.0,1.9,14.1,79.0,47.27,32.59
2018,12,21,15,45,74.5,42.5,1.5,12.7,57.0,37.68,27.86
2018,12,21,16,0,30.0,31.0,1.1,11.3,35.0,27.93,18.93
2018,12,21,16,15,38.5,23.0,1.15,10.95,26.5,20.9,11.66
2018,12,21,16,30,47.0,15.0,1.2,10.6,18.0,12.82,0.0
2018,12,21,16,45,23.5,7.5,1.3,10.25,9.0,7.37,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,7,15,86.0,6.5,1.1,4.55,8.5,0.0,0.0
2018,12,22,7,30,172.0,13.0,1.1,5.0,17.0,54.54,0.0
2018,12,22,7,45,232.0,21.5,1.15,5.45,38.5,98.21,31.48
2018,12,22,8,0,292.0,30.0,1.2,5.9,60.0,138.72,100.42
2018,12,22,8,15,179.0,49.0,1.25,6.4,70.0,122.94,95.39
2018,12,22,8,30,66.0,68.0,1.3,6.9,80.0,102.18,81.43
2018,12,22,8,45,150.5,79.5,1.4,7.35,115.5,153.23,125.07
2018,12,22,9,0,235.0,91.0,1.5,7.8,151.0,203.44,167.7
2018,12,22,9,15,425.5,84.0,1.45,8.15,212.5,288.46,238.33
2018,12,22,9,30,616.0,77.0,1.4,8.5,274.0,377.45,310.53
2018,12,22,9,45,623.0,84.5,1.4,8.85,301.0,397.18,326.21
2018,12,22,10,0,630.0,92.0,1.4,9.2,328.0,415.06,340.34
2018,12,22,10,15,561.0,112.0,1.25,9.5,333.0,406.25,332.23
2018,12,22,10,30,492.0,132.0,1.1,9.8,338.0,392.28,319.92
2018,12,22,10,45,489.5,139.5,1.0,10.1,352.5,398.61,323.92
2018,12,22,11,0,487.0,147.0,0.9,10.4,367.0,403.22,326.21
2018,12,22,11,15,512.0,145.5,0.9,10.65,382.5,410.8,331.37
2018,12,22,11,30,537.0,144.0,0.9,10.9,398.0,416.53,334.87
2018,12,22,11,45,458.5,164.0,0.9,11.2,382.5,391.32,313.85
2018,12,22,12,0,380.0,184.0,0.9,11.5,367.0,363.73,291.26
2018,12,22,12,15,346.0,189.5,0.9,11.8,355.5,345.74,276.31
2018,12,22,12,30,312.0,195.0,0.9,12.1,344.0,327.74,261.28
2018,12,22,12,45,318.5,189.5,0.95,12.35,339.0,316.49,251.61
2018,12,22,13,0,325.0,184.0,1.0,12.6,334.0,304.12,240.79
2018,12,22,13,15,252.0,181.5,1.05,12.65,295.5,264.27,209.1
2018,12,22,13,30,179.0,179.0,1.1,12.7,257.0,228.48,180.91
2018,12,22,13,45,105.0,160.5,1.15,12.7,205.5,181.85,144.22
2018,12,22,14,0,31.0,142.0,1.2,12.7,154.0,141.46,112.88
2018,12,22,14,15,73.0,142.0,1.15,12.6,168.0,148.75,117.57
2018,12,22,14,30,115.0,142.0,1.1,12.5,182.0,150.37,116.97
2018,12,22,14,45,82.5,122.0,1.1,12.35,149.0,123.96,96.15
2018,12,22,15,0,50.0,102.0,1.1,12.2,116.0,98.43,76.26
2018,12,22,15,15,45.0,91.5,1.1,12.2,103.0,85.29,65.63
2018,12,22,15,30,40.0,81.0,1.1,12.2,90.0,72.33,55.36
2018,12,22,15,45,28.0,65.0,1.0,11.2,70.5,57.27,45.42
2018,12,22,16,0,16.0,49.0,0.9,10.2,51.0,43.86,33.04
2018,12,22,16,15,12.0,33.5,0.9,9.95,34.5,30.56,19.85
2018,12,22,16,30,8.0,18.0,0.9,9.7,18.0,16.99,0.0
2018,12,22,16,45,4.0,9.0,0.9,9.45,9.0,8.85,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,7,15,37.5,5.0,0.45,7.5,6.0,0.0,0.0
2018,12,23,7,30,75.0,10.0,0.4,7.8,12.0,27.96,0.0
2018,12,23,7,45,147.0,23.0,0.35,8.05,35.0,75.76,20.28
2018,12,23,8,0,219.0,36.0,0.3,8.3,58.0,122.31,87.56
2018,12,23,8,15,271.5,47.5,0.3,8.7,88.0,158.14,121.29
2018,12,23,8,30,324.0,59.0,0.3,9.1,118.0,196.82,155.14
2018,12,23,8,45,318.0,72.5,0.3,9.45,141.5,216.83,173.67
2018,12,23,9,0,312.0,86.0,0.3,9.8,165.0,235.53,190.34
2018,12,23,9,15,257.0,103.5,0.35,10.4,175.0,230.3,187.01
2018,12,23,9,30,202.0,121.0,0.4,11.0,185.0,227.52,185.07
2018,12,23,9,45,175.5,137.0,0.5,11.55,197.0,229.06,186.35
2018,12,23,10,0,149.0,153.0,0.6,12.1,209.0,234.01,190.03
2018,12,23,10,15,198.0,160.5,0.8,12.65,240.0,266.03,215.91
2018,12,23,10,30,247.0,168.0,1.0,13.2,271.0,302.44,244.76
2018,12,23,10,45,334.0,160.0,1.25,13.7,306.5,336.99,272.29
2018,12,23,11,0,421.0,152.0,1.5,14.2,342.0,375.12,302.19
2018,12,23,11,15,471.0,147.5,1.55,14.35,365.5,392.45,315.21
2018,12,23,11,30,521.0,143.0,1.6,14.5,389.0,407.87,326.61
2018,12,23,11,45,338.0,169.5,1.65,14.65,330.0,335.67,268.87
2018,12,23,12,0,155.0,196.0,1.7,14.8,271.0,267.17,213.84
2018,12,23,12,15,330.0,173.5,1.7,14.85,332.0,323.09,258.22
2018,12,23,12,30,505.0,151.0,1.7,14.9,393.0,371.85,294.82
2018,12,23,12,45,417.0,165.5,1.75,14.95,362.5,336.07,265.66
2018,12,23,13,0,329.0,180.0,1.8,15.0,332.0,302.33,238.65
2018,12,23,13,15,247.0,183.0,1.75,14.9,295.0,264.17,208.36
2018,12,23,13,30,165.0,186.0,1.7,14.8,258.0,230.35,181.86
2018,12,23,13,45,176.5,168.0,1.7,14.7,241.0,210.6,165.19
2018,12,23,14,0,188.0,150.0,1.7,14.6,224.0,189.94,147.41
2018,12,23,14,15,152.0,136.5,1.65,14.4,193.5,161.09,124.26
2018,12,23,14,30,116.0,123.0,1.6,14.2,163.0,134.77,103.44
2018,12,23,14,45,83.0,113.0,1.55,14.0,140.0,114.6,87.87
2018,12,23,15,0,50.0,103.0,1.5,13.8,117.0,99.39,76.66
2018,12,23,15,15,26.0,84.5,1.5,13.8,91.5,78.6,60.3
2018,12,23,15,30,2.0,66.0,1.5,13.8,66.0,61.83,46.87
2018,12,23,15,45,1.0,50.0,1.15,12.6,50.0,47.26,36.38
2018,12,23,16,0,0.0,34.0,0.8,11.4,34.0,32.76,23.21
2018,12,23,16,15,11.5,23.0,0.8,11.1,23.5,22.09,12.83
2018,12,23,16,30,23.0,12.0,0.8,10.8,13.0,11.21,0.0
2018,12,23,16,45,23.0,7.5,0.85,10.55,7.5,7.37,0.0
2018,12,23,17,0,23.0,3.0,0.9,10.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,10.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.5,8.65,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.6,9.1,6.0,9.75,0.0
2018,12,24,7,45,8.0,15.0,1.65,9.5,15.0,16.94,0.0
2018,12,24,8,0,0.0,24.0,1.7,9.9,24.0,23.17,12.99
2018,12,24,8,15,3.0,39.5,1.9,10.25,40.0,40.16,28.19
2018,12,24,8,30,6.0,55.0,2.1,10.6,56.0,57.28,43.2
2018,12,24,8,45,7.0,66.5,2.25,10.95,68.0,69.08,53.62
2018,12,24,9,0,8.0,78.0,2.4,11.3,80.0,80.92,63.9
2018,12,24,9,15,12.5,73.0,2.45,11.65,76.5,76.92,60.53
2018,12,24,9,30,17.0,68.0,2.5,12.0,73.0,75.54,59.35
2018,12,24,9,45,52.5,105.5,2.6,12.35,124.5,131.78,106.99
2018,12,24,10,0,88.0,143.0,2.7,12.7,176.0,189.01,154.58
2018,12,24,10,15,46.0,127.5,2.85,13.1,145.0,151.21,122.54
2018,12,24,10,30,4.0,112.0,3.0,13.5,114.0,111.3,88.65
2018,12,24,10,45,2.0,88.0,3.15,13.95,89.0,86.27,67.48
2018,12,24,11,0,0.0,64.0,3.3,14.4,64.0,61.86,46.79
2018,12,24,11,15,8.0,106.0,3.4,14.55,110.0,106.85,84.47
2018,12,24,11,30,16.0,148.0,3.5,14.7,156.0,151.93,121.68
2018,12,24,11,45,10.0,139.0,3.65,14.85,144.0,139.75,111.41
2018,12,24,12,0,4.0,130.0,3.8,15.0,132.0,127.8,101.43
2018,12,24,12,15,2.0,108.0,3.8,14.85,109.0,105.38,82.9
2018,12,24,12,30,0.0,86.0,3.8,14.7,86.0,83.17,64.47
2018,12,24,12,45,1.0,78.0,3.8,14.55,78.5,75.85,58.42
2018,12,24,13,0,2.0,70.0,3.8,14.4,71.0,68.47,52.29
2018,12,24,13,15,2.5,70.0,3.7,14.2,71.0,68.59,52.48
2018,12,24,13,30,3.0,70.0,3.6,14.0,71.0,68.69,52.64
2018,12,24,13,45,2.0,59.5,3.5,13.8,60.0,58.11,43.82
2018,12,24,14,0,1.0,49.0,3.4,13.6,49.0,47.61,35.01
2018,12,24,14,15,15.0,65.0,3.35,13.5,70.0,66.07,50.29
2018,12,24,14,30,29.0,81.0,3.3,13.4,91.0,82.67,63.79
2018,12,24,14,45,73.0,74.5,3.2,13.3,96.5,80.24,59.76
2018,12,24,15,0,117.0,68.0,3.1,13.2,102.0,72.95,51.66
2018,12,24,15,15,116.0,61.5,3.1,13.2,91.0,60.91,42.14
2018,12,24,15,30,115.0,55.0,3.1,13.2,80.0,48.74,33.71
2018,12,24,15,45,107.5,45.0,3.3,13.05,64.5,36.71,26.98
2018,12,24,16,0,100.0,35.0,3.5,12.9,49.0,28.98,19.73
2018,12,24,16,15,67.5,23.5,3.75,12.85,31.5,19.81,10.85
2018,12,24,16,30,35.0,12.0,4.0,12.8,14.0,10.35,0.0
2018,12,24,16,45,23.0,7.0,4.25,12.7,8.0,6.88,0.0
2018,12,24,17,0,11.0,2.0,4.5,12.6,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.25,12.25,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,9.0,1.5,1.6,5.4,1.5,0.0,0.0
2018,12,25,7,30,18.0,3.0,1.7,6.1,3.0,7.27,0.0
2018,12,25,7,45,9.0,6.5,1.75,6.85,6.5,9.28,0.0
2018,12,25,8,0,0.0,10.0,1.8,7.6,10.0,9.64,2.15
2018,12,25,8,15,236.0,24.0,2.0,8.1,66.5,118.69,90.46
2018,12,25,8,30,472.0,38.0,2.2,8.6,123.0,228.44,181.31
2018,12,25,8,45,607.5,41.5,2.4,9.05,178.0,295.92,238.72
2018,12,25,9,0,743.0,45.0,2.6,9.5,233.0,370.45,301.33
2018,12,25,9,15,774.0,48.0,2.75,10.0,270.0,402.5,329.18
2018,12,25,9,30,805.0,51.0,2.9,10.5,307.0,431.4,353.81
2018,12,25,9,45,823.5,54.5,3.1,10.95,339.5,455.84,374.27
2018,12,25,10,0,842.0,58.0,3.3,11.4,372.0,478.29,392.55
2018,12,25,10,15,860.5,59.0,3.55,11.8,399.5,495.76,406.61
2018,12,25,10,30,879.0,60.0,3.8,12.2,427.0,510.86,418.41
2018,12,25,10,45,890.5,60.5,4.05,12.55,447.5,519.31,424.72
2018,12,25,11,0,902.0,61.0,4.3,12.9,468.0,524.99,428.8
2018,12,25,11,15,909.0,61.5,4.4,13.15,481.5,525.53,428.35
2018,12,25,11,30,916.0,62.0,4.5,13.4,495.0,523.14,425.37
2018,12,25,11,45,921.5,62.0,4.6,13.6,502.0,516.52,418.88
2018,12,25,12,0,927.0,62.0,4.7,13.8,509.0,506.95,409.78
2018,12,25,12,15,925.5,62.5,4.7,14.0,507.5,491.7,395.67
2018,12,25,12,30,924.0,63.0,4.7,14.2,506.0,473.73,379.08
2018,12,25,12,45,918.5,63.0,4.75,14.35,496.5,450.96,358.49
2018,12,25,13,0,913.0,63.0,4.8,14.5,487.0,425.85,335.56
2018,12,25,13,15,905.5,62.5,4.8,14.5,470.5,397.31,309.52
2018,12,25,13,30,898.0,62.0,4.8,14.5,454.0,366.83,281.38
2018,12,25,13,45,886.0,60.5,4.75,14.55,430.5,332.24,249.4
2018,12,25,14,0,874.0,59.0,4.7,14.6,407.0,296.37,216.0
2018,12,25,14,15,855.5,57.5,4.5,14.45,377.0,257.86,180.58
2018,12,25,14,30,837.0,56.0,4.3,14.3,347.0,218.95,145.18
2018,12,25,14,45,810.5,53.5,4.1,14.1,312.0,175.13,107.19
2018,12,25,15,0,784.0,51.0,3.9,13.9,277.0,134.61,74.35
2018,12,25,15,15,744.0,47.5,3.9,13.9,238.0,93.27,45.73
2018,12,25,15,30,704.0,44.0,3.9,13.9,199.0,54.51,26.37
2018,12,25,15,45,641.5,40.0,3.25,12.55,159.0,30.36,21.4
2018,12,25,16,0,579.0,36.0,2.6,11.2,119.0,28.71,19.68
2018,12,25,16,15,471.5,29.5,2.5,10.6,82.0,24.59,15.1
2018,12,25,16,30,364.0,23.0,2.4,10.0,45.0,18.68,1.76
2018,12,25,16,45,197.0,13.0,2.3,9.4,23.5,12.78,0.0
2018,12,25,17,0,30.0,3.0,2.2,8.8,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.2,8.6,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,7,15,11.0,4.0,1.2,5.0,4.0,0.0,0.0
2018,12,26,7,30,22.0,8.0,1.1,5.5,8.0,13.13,0.0
2018,12,26,7,45,57.0,21.5,1.05,6.0,26.0,44.62,4.77
2018,12,26,8,0,92.0,35.0,1.0,6.5,44.0,76.26,53.77
2018,12,26,8,15,58.5,50.0,1.25,7.2,56.5,78.75,60.09
2018,12,26,8,30,25.0,65.0,1.5,7.9,69.0,79.19,62.08
2018,12,26,8,45,49.5,81.5,1.75,8.55,93.0,106.48,85.73
2018,12,26,9,0,74.0,98.0,2.0,9.2,117.0,134.69,109.95
2018,12,26,9,15,152.5,110.5,2.2,9.65,156.5,187.39,154.53
2018,12,26,9,30,231.0,123.0,2.4,10.1,196.0,243.16,201.14
2018,12,26,9,45,342.5,121.0,2.65,10.5,242.0,300.86,248.95
2018,12,26,10,0,454.0,119.0,2.9,10.9,288.0,355.81,293.95
2018,12,26,10,15,597.5,102.0,2.95,11.25,341.0,414.35,341.23
2018,12,26,10,30,741.0,85.0,3.0,11.6,394.0,471.03,386.16
2018,12,26,10,45,823.0,73.5,3.1,11.9,432.0,500.97,409.34
2018,12,26,11,0,905.0,62.0,3.2,12.2,470.0,528.12,430.03
2018,12,26,11,15,911.0,62.5,3.1,12.45,483.5,528.23,428.63
2018,12,26,11,30,917.0,63.0,3.0,12.7,497.0,525.42,424.84
2018,12,26,11,45,919.0,63.5,2.9,12.9,503.0,517.69,417.08
2018,12,26,12,0,921.0,64.0,2.8,13.1,509.0,507.07,406.84
2018,12,26,12,15,916.0,66.0,2.75,13.2,507.0,491.88,393.05
2018,12,26,12,30,911.0,68.0,2.7,13.3,505.0,474.09,376.92
2018,12,26,12,45,868.0,76.0,2.7,13.45,486.5,442.98,350.31
2018,12,26,13,0,825.0,84.0,2.7,13.6,468.0,411.66,323.3
2018,12,26,13,15,849.0,77.0,2.7,13.55,460.0,390.4,303.37
2018,12,26,13,30,873.0,70.0,2.7,13.5,452.0,365.72,279.9
2018,12,26,13,45,858.5,69.0,2.65,13.5,428.5,331.33,248.64
2018,12,26,14,0,844.0,68.0,2.6,13.5,405.0,295.91,216.17
2018,12,26,14,15,810.0,67.0,2.35,13.2,371.0,255.01,179.77
2018,12,26,14,30,776.0,66.0,2.1,12.9,337.0,215.01,144.5
2018,12,26,14,45,666.5,71.0,1.85,12.65,287.5,167.16,106.97
2018,12,26,15,0,557.0,76.0,1.6,12.4,238.0,129.24,79.89
2018,12,26,15,15,607.5,63.5,1.6,12.4,217.5,96.13,53.23
2018,12,26,15,30,658.0,51.0,1.6,12.4,197.0,61.02,32.34
2018,12,26,15,45,527.5,47.5,1.4,11.2,149.5,34.18,24.98
2018,12,26,16,0,397.0,44.0,1.2,10.0,102.0,33.55,24.13
2018,12,26,16,15,322.0,34.0,1.25,9.55,71.0,26.72,17.1
2018,12,26,16,30,247.0,24.0,1.3,9.1,40.0,19.57,3.28
2018,12,26,16,45,134.5,13.5,1.35,8.65,21.0,13.27,0.0
2018,12,26,17,0,22.0,3.0,1.4,8.2,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.45,7.9,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,7,15,74.5,5.5,2.8,4.25,6.5,0.0,0.0
2018,12,27,7,30,149.0,11.0,3.1,5.0,13.0,46.41,0.0
2018,12,27,7,45,329.5,19.0,3.4,5.75,45.0,117.76,15.91
2018,12,27,8,0,510.0,27.0,3.7,6.5,77.0,197.88,140.4
2018,12,27,8,15,590.5,31.5,3.95,7.05,116.5,245.83,189.32
2018,12,27,8,30,671.0,36.0,4.2,7.6,156.0,297.09,236.42
2018,12,27,8,45,721.0,39.5,4.45,8.2,196.5,338.02,274.29
2018,12,27,9,0,771.0,43.0,4.7,8.8,237.0,377.4,309.86
2018,12,27,9,15,801.5,45.5,5.0,9.3,274.5,409.36,338.62
2018,12,27,9,30,832.0,48.0,5.3,9.8,312.0,440.34,365.72
2018,12,27,9,45,851.5,51.5,5.55,10.3,345.5,465.9,387.56
2018,12,27,10,0,871.0,55.0,5.8,10.8,379.0,489.44,407.14
2018,12,27,10,15,886.5,55.5,5.95,11.15,406.0,505.37,420.18
2018,12,27,10,30,902.0,56.0,6.1,11.5,433.0,518.82,430.83
2018,12,27,10,45,913.0,56.5,6.2,11.85,453.5,527.34,437.08
2018,12,27,11,0,924.0,57.0,6.3,12.2,474.0,533.02,440.76
2018,12,27,11,15,930.5,57.0,6.35,12.4,487.5,532.95,439.75
2018,12,27,11,30,937.0,57.0,6.4,12.6,501.0,529.91,436.09
2018,12,27,11,45,940.5,57.5,6.45,12.8,507.5,522.9,428.99
2018,12,27,12,0,944.0,58.0,6.5,13.0,514.0,512.89,419.21
2018,12,27,12,15,943.5,58.0,6.45,13.05,513.0,497.56,404.95
2018,12,27,12,30,943.0,58.0,6.4,13.1,512.0,479.43,388.09
2018,12,27,12,45,939.5,58.5,6.4,13.15,503.5,457.8,368.08
2018,12,27,13,0,936.0,59.0,6.4,13.2,495.0,433.68,345.57
2018,12,27,13,15,928.5,58.5,6.3,13.15,478.5,404.7,318.71
2018,12,27,13,30,921.0,58.0,6.2,13.1,462.0,373.72,289.69
2018,12,27,13,45,908.5,57.0,6.15,13.05,438.5,338.86,257.13
2018,12,27,14,0,896.0,56.0,6.1,13.0,415.0,302.68,223.07
2018,12,27,14,15,877.0,54.0,5.95,12.8,384.0,262.88,186.14
2018,12,27,14,30,858.0,52.0,5.8,12.6,353.0,222.69,149.17
2018,12,27,14,45,832.5,50.5,5.65,12.4,318.5,181.71,112.89
2018,12,27,15,0,807.0,49.0,5.5,12.2,284.0,141.29,79.48
2018,12,27,15,15,769.5,46.0,5.5,12.2,245.0,96.84,47.48
2018,12,27,15,30,732.0,43.0,5.5,12.2,206.0,57.35,26.9
2018,12,27,15,45,671.0,38.5,4.95,11.2,165.0,28.78,20.14
2018,12,27,16,0,610.0,34.0,4.4,10.2,124.0,26.51,17.86
2018,12,27,16,15,506.5,28.5,4.25,9.7,86.5,23.3,14.22
2018,12,27,16,30,403.0,23.0,4.1,9.2,49.0,20.2,4.61
2018,12,27,16,45,219.5,13.5,4.0,8.65,26.0,13.27,0.0
2018,12,27,17,0,36.0,4.0,3.9,8.1,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,7.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,2.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,44.0,4.5,2.55,2.5,5.0,0.0,0.0
2018,12,28,7,30,88.0,9.0,2.7,3.1,10.0,29.83,0.0
2018,12,28,7,45,201.0,20.5,2.9,3.65,36.5,86.47,7.62
2018,12,28,8,0,314.0,32.0,3.1,4.2,63.0,146.42,104.91
2018,12,28,8,15,459.5,36.0,3.2,4.75,105.5,209.03,162.63
2018,12,28,8,30,605.0,40.0,3.3,5.3,148.0,277.14,222.22
2018,12,28,8,45,693.5,41.5,3.4,5.85,193.5,329.41,268.83
2018,12,28,9,0,782.0,43.0,3.5,6.4,239.0,382.0,314.82
2018,12,28,9,15,807.5,45.5,3.6,7.05,275.5,412.07,341.55
2018,12,28,9,30,833.0,48.0,3.7,7.7,312.0,440.96,366.37
2018,12,28,9,45,861.0,49.0,3.85,8.3,346.5,467.8,388.84
2018,12,28,10,0,889.0,50.0,4.0,8.9,381.0,492.9,409.26
2018,12,28,10,15,903.5,51.0,4.0,9.35,408.0,509.24,422.04
2018,12,28,10,30,918.0,52.0,4.0,9.8,435.0,523.02,432.37
2018,12,28,10,45,927.5,53.0,4.0,10.25,456.0,531.53,438.18
2018,12,28,11,0,937.0,54.0,4.0,10.7,477.0,537.14,441.39
2018,12,28,11,15,942.0,54.0,4.0,10.95,490.0,536.41,439.69
2018,12,28,11,30,947.0,54.0,4.0,11.2,503.0,532.69,435.4
2018,12,28,11,45,947.0,54.5,4.05,11.45,508.5,524.0,427.04
2018,12,28,12,0,947.0,55.0,4.1,11.7,514.0,512.37,416.16
2018,12,28,12,15,943.5,57.0,4.05,11.8,513.0,497.77,402.57
2018,12,28,12,30,940.0,59.0,4.0,11.9,512.0,480.42,386.53
2018,12,28,12,45,932.5,60.5,3.95,12.05,503.0,458.23,366.22
2018,12,28,13,0,925.0,62.0,3.9,12.2,494.0,433.7,343.64
2018,12,28,13,15,918.5,60.5,3.85,12.2,477.5,404.44,317.0
2018,12,28,13,30,912.0,59.0,3.8,12.2,461.0,373.16,288.16
2018,12,28,13,45,902.0,57.5,3.7,12.2,438.0,338.93,256.4
2018,12,28,14,0,892.0,56.0,3.6,12.2,415.0,303.23,222.99
2018,12,28,14,15,875.0,54.5,3.35,12.0,385.5,264.54,187.2
2018,12,28,14,30,858.0,53.0,3.1,11.8,356.0,225.29,151.15
2018,12,28,14,45,833.0,51.0,2.85,11.6,321.0,183.92,114.66
2018,12,28,15,0,808.0,49.0,2.6,11.4,286.0,143.09,80.88
2018,12,28,15,15,770.5,46.0,2.6,11.4,247.0,98.53,48.62
2018,12,28,15,30,733.0,43.0,2.6,11.4,208.0,58.94,27.56
2018,12,28,15,45,672.5,39.0,2.0,9.65,167.0,29.15,20.66
2018,12,28,16,0,612.0,35.0,1.4,7.9,126.0,27.38,18.9
2018,12,28,16,15,508.5,29.5,1.45,7.35,88.5,24.22,15.3
2018,12,28,16,30,405.0,24.0,1.5,6.8,51.0,21.2,6.25
2018,12,28,16,45,221.0,14.0,1.5,6.3,27.0,13.76,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.8,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.5,5.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
